Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,210.0,14.5,4.75,1.5,34.0,11.12,0.0
2016,1,22,8,0,420.0,29.0,5.0,2.0,68.0,22.52,13.45
2016,1,22,8,15,523.0,38.0,5.3,2.5,116.5,28.08,19.88
2016,1,22,8,30,626.0,47.0,5.6,3.0,165.0,36.63,28.16
2016,1,22,8,45,687.0,52.5,5.9,3.5,216.5,53.12,31.19
2016,1,22,9,0,748.0,58.0,6.2,4.0,268.0,99.17,53.3
2016,1,22,9,15,786.5,62.0,6.25,4.5,317.5,146.71,87.5
2016,1,22,9,30,825.0,66.0,6.3,5.0,367.0,197.23,130.18
2016,1,22,9,45,853.0,68.5,6.35,5.5,413.0,246.7,175.38
2016,1,22,10,0,881.0,71.0,6.4,6.0,459.0,297.44,222.78
2016,1,22,10,15,899.0,73.5,6.35,6.5,498.5,348.81,270.91
2016,1,22,10,30,917.0,76.0,6.3,7.0,538.0,396.94,315.62
2016,1,22,10,45,932.0,76.5,6.3,7.5,571.5,441.46,356.55
2016,1,22,11,0,947.0,77.0,6.3,8.0,605.0,484.89,395.58
2016,1,22,11,15,955.5,78.5,6.2,8.0,630.5,524.87,431.5
2016,1,22,11,30,964.0,80.0,6.1,8.0,656.0,562.85,464.96
2016,1,22,11,45,967.5,81.5,6.1,8.5,672.5,595.98,493.09
2016,1,22,12,0,971.0,83.0,6.1,9.0,689.0,626.44,518.42
2016,1,22,12,15,973.5,83.5,6.05,9.0,697.5,652.52,540.63
2016,1,22,12,30,976.0,84.0,6.0,9.0,706.0,675.62,560.09
2016,1,22,12,45,977.0,83.5,6.0,9.5,706.0,693.68,574.43
2016,1,22,13,0,978.0,83.0,6.0,10.0,706.0,708.49,585.97
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.0,717.39,593.47
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,722.86,598.18
2016,1,22,13,45,967.0,80.5,5.75,10.5,670.5,722.54,597.4
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,718.79,593.89
2016,1,22,14,15,953.0,78.0,5.6,11.0,627.0,709.58,586.97
2016,1,22,14,30,944.0,77.0,5.5,11.0,601.0,697.13,577.44
2016,1,22,14,45,930.0,75.5,5.45,11.0,567.5,677.83,562.61
2016,1,22,15,0,916.0,74.0,5.4,11.0,534.0,655.69,545.35
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.0,627.62,523.79
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,600.15,502.17
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,562.21,470.83
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,522.85,437.67
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,475.01,397.33
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,427.25,356.0
2016,1,22,16,45,690.5,49.0,3.2,7.5,212.0,368.78,304.19
2016,1,22,17,0,631.0,43.0,2.7,7.0,161.0,312.75,252.92
2016,1,22,17,15,526.0,35.0,2.5,6.0,112.5,241.2,188.65
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,176.9,123.14
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,71.31,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.5,14.0,1.25,0.5,34.0,10.6,0.0
2016,1,23,8,0,429.0,28.0,1.4,1.0,68.0,23.47,14.5
2016,1,23,8,15,530.0,36.0,1.35,1.5,116.5,28.6,20.54
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,33.59,25.56
2016,1,23,8,45,690.0,49.5,1.3,3.0,216.0,51.21,29.02
2016,1,23,9,0,749.0,55.0,1.3,4.0,267.0,97.46,51.43
2016,1,23,9,15,786.5,58.5,1.3,4.5,316.0,144.63,85.19
2016,1,23,9,30,824.0,62.0,1.3,5.0,365.0,194.66,126.95
2016,1,23,9,45,849.5,65.0,1.3,6.0,410.0,244.09,170.97
2016,1,23,10,0,875.0,68.0,1.3,7.0,455.0,297.59,218.85
2016,1,23,10,15,892.5,70.5,1.3,7.5,494.5,345.66,262.43
2016,1,23,10,30,910.0,73.0,1.3,8.0,534.0,393.41,304.86
2016,1,23,10,45,922.5,74.5,1.35,8.5,566.5,437.67,343.67
2016,1,23,11,0,935.0,76.0,1.4,9.0,599.0,480.69,380.41
2016,1,23,11,15,943.0,77.5,1.4,9.5,624.5,520.11,413.12
2016,1,23,11,30,951.0,79.0,1.4,10.0,650.0,557.52,443.31
2016,1,23,11,45,953.5,81.0,1.45,10.5,666.0,590.29,469.47
2016,1,23,12,0,956.0,83.0,1.5,11.0,682.0,620.39,493.0
2016,1,23,12,15,958.0,83.0,1.6,11.5,690.5,645.42,512.68
2016,1,23,12,30,960.0,83.0,1.7,12.0,699.0,667.48,529.82
2016,1,23,12,45,959.5,83.5,1.8,12.5,698.5,685.41,543.64
2016,1,23,13,0,959.0,84.0,1.9,13.0,698.0,700.11,554.9
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.0,708.88,562.75
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,714.29,568.1
2016,1,23,13,45,946.5,82.5,2.25,13.5,662.5,714.02,568.48
2016,1,23,14,0,940.0,82.0,2.4,14.0,645.0,710.39,566.33
2016,1,23,14,15,931.0,80.5,2.45,14.0,619.5,700.78,560.15
2016,1,23,14,30,922.0,79.0,2.5,14.0,594.0,687.98,551.53
2016,1,23,14,45,909.5,77.0,2.55,14.0,561.0,669.34,538.41
2016,1,23,15,0,897.0,75.0,2.6,14.0,528.0,647.87,522.96
2016,1,23,15,15,878.0,73.0,2.55,13.5,488.5,619.81,502.65
2016,1,23,15,30,859.0,71.0,2.5,13.0,449.0,592.42,482.33
2016,1,23,15,45,832.5,68.0,2.45,13.0,404.0,554.89,452.85
2016,1,23,16,0,806.0,65.0,2.4,13.0,359.0,516.05,421.64
2016,1,23,16,15,767.5,60.5,2.15,12.0,310.0,468.42,383.44
2016,1,23,16,30,729.0,56.0,1.9,11.0,261.0,420.89,343.99
2016,1,23,16,45,669.5,50.5,1.7,10.0,210.5,363.5,295.27
2016,1,23,17,0,610.0,45.0,1.5,9.0,160.0,308.53,246.77
2016,1,23,17,15,508.0,36.0,1.55,8.5,112.0,237.47,184.08
2016,1,23,17,30,406.0,27.0,1.6,8.0,64.0,177.74,124.53
2016,1,23,17,45,203.0,13.5,1.7,7.5,32.0,79.63,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,192.5,15.5,3.7,3.0,33.5,11.95,0.0
2016,1,24,8,0,385.0,31.0,4.0,4.0,67.0,24.29,15.04
2016,1,24,8,15,488.0,40.0,4.05,4.5,115.0,29.72,21.24
2016,1,24,8,30,591.0,49.0,4.1,5.0,163.0,34.92,26.41
2016,1,24,8,45,650.0,55.5,4.2,6.0,214.0,53.35,30.57
2016,1,24,9,0,709.0,62.0,4.3,7.0,265.0,101.96,56.08
2016,1,24,9,15,564.5,94.0,4.6,7.5,273.0,146.94,96.46
2016,1,24,9,30,420.0,126.0,4.9,8.0,281.0,179.14,130.68
2016,1,24,9,45,629.5,102.5,5.2,9.0,366.5,227.59,165.4
2016,1,24,10,0,839.0,79.0,5.5,10.0,452.0,296.47,220.04
2016,1,24,10,15,858.0,81.5,5.65,10.5,491.5,343.75,263.75
2016,1,24,10,30,877.0,84.0,5.8,11.0,531.0,390.99,306.86
2016,1,24,10,45,889.0,86.5,5.95,12.0,563.5,435.11,346.06
2016,1,24,11,0,901.0,89.0,6.1,13.0,596.0,478.09,383.27
2016,1,24,11,15,910.0,90.5,6.1,13.5,621.0,518.94,418.31
2016,1,24,11,30,919.0,92.0,6.1,14.0,646.0,556.0,449.5
2016,1,24,11,45,922.5,93.5,6.2,14.5,662.5,588.07,476.25
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,617.61,500.43
2016,1,24,12,15,727.0,161.5,6.25,15.0,623.5,588.55,476.73
2016,1,24,12,30,528.0,228.0,6.2,15.0,568.0,548.34,443.4
2016,1,24,12,45,541.5,223.0,6.2,15.5,572.0,563.82,455.68
2016,1,24,13,0,555.0,218.0,6.2,16.0,576.0,577.78,466.5
2016,1,24,13,15,512.5,231.0,6.1,16.0,558.5,571.49,461.18
2016,1,24,13,30,470.0,244.0,6.0,16.0,541.0,562.76,453.92
2016,1,24,13,45,686.0,169.5,5.95,16.5,590.0,636.88,514.95
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,701.82,567.9
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.5,694.17,561.97
2016,1,24,14,30,882.0,92.0,5.7,17.0,588.0,681.32,552.34
2016,1,24,14,45,875.5,87.0,5.6,17.0,556.0,663.98,539.31
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,643.67,523.84
2016,1,24,15,15,849.0,79.5,5.2,17.0,485.0,615.02,500.94
2016,1,24,15,30,829.0,77.0,4.9,17.0,446.0,584.25,476.12
2016,1,24,15,45,796.0,75.0,4.65,17.0,400.0,544.78,444.19
2016,1,24,16,0,763.0,73.0,4.4,17.0,354.0,504.38,410.97
2016,1,24,16,15,722.0,68.5,3.95,16.0,305.5,456.58,372.37
2016,1,24,16,30,681.0,64.0,3.5,15.0,257.0,411.51,334.88
2016,1,24,16,45,612.0,58.0,3.1,14.0,206.5,351.11,283.88
2016,1,24,17,0,543.0,52.0,2.7,13.0,156.0,294.06,234.14
2016,1,24,17,15,439.0,41.5,2.65,12.5,109.5,223.2,172.24
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,160.17,112.7
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,73.06,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,14.96,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,29.68,19.05
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.0,39.19,28.84
2016,1,25,8,30,444.0,65.0,3.4,13.0,151.0,49.75,38.71
2016,1,25,8,45,529.5,71.0,3.55,13.5,202.0,65.24,41.2
2016,1,25,9,0,615.0,77.0,3.7,14.0,253.0,105.92,61.18
2016,1,25,9,15,658.5,82.5,3.6,14.5,301.0,149.25,91.62
2016,1,25,9,30,702.0,88.0,3.5,15.0,349.0,196.29,129.51
2016,1,25,9,45,749.0,88.0,3.4,16.0,396.5,242.55,168.56
2016,1,25,10,0,796.0,88.0,3.3,17.0,444.0,294.66,213.06
2016,1,25,10,15,817.0,91.0,3.15,17.5,483.5,341.25,254.02
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,388.09,294.38
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,432.24,331.65
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,476.29,367.8
2016,1,25,11,15,898.5,92.5,2.5,19.0,618.5,515.88,400.14
2016,1,25,11,30,909.0,94.0,2.3,19.0,644.0,555.06,431.14
2016,1,25,11,45,918.5,93.5,2.15,19.5,662.5,588.25,456.18
2016,1,25,12,0,928.0,93.0,2.0,20.0,681.0,619.22,478.79
2016,1,25,12,15,931.5,93.5,1.95,20.0,690.5,645.22,498.59
2016,1,25,12,30,935.0,94.0,1.9,20.0,700.0,668.41,515.99
2016,1,25,12,45,940.5,92.0,1.85,20.5,701.5,687.41,529.18
2016,1,25,13,0,946.0,90.0,1.8,21.0,703.0,703.39,539.97
2016,1,25,13,15,944.0,89.5,1.75,21.0,694.5,712.86,546.96
2016,1,25,13,30,942.0,89.0,1.7,21.0,686.0,719.01,551.55
2016,1,25,13,45,941.5,86.5,1.7,21.0,670.0,720.74,553.47
2016,1,25,14,0,941.0,84.0,1.7,21.0,654.0,719.11,552.94
2016,1,25,14,15,933.0,82.5,1.65,21.0,629.0,710.21,546.94
2016,1,25,14,30,925.0,81.0,1.6,21.0,604.0,698.11,538.59
2016,1,25,14,45,915.5,78.5,1.55,21.0,572.0,680.85,526.51
2016,1,25,15,0,906.0,76.0,1.5,21.0,540.0,660.63,512.21
2016,1,25,15,15,888.5,73.5,1.35,20.5,500.5,632.71,492.27
2016,1,25,15,30,871.0,71.0,1.2,20.0,461.0,605.39,472.32
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.5,568.01,444.14
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,529.16,414.27
2016,1,25,16,15,784.5,60.5,1.0,19.0,321.0,482.44,379.76
2016,1,25,16,30,747.0,57.0,1.0,18.0,272.0,435.71,343.72
2016,1,25,16,45,683.5,52.0,1.0,17.5,220.0,376.02,295.45
2016,1,25,17,0,620.0,47.0,1.0,17.0,168.0,318.96,247.39
2016,1,25,17,15,518.5,38.0,1.05,16.0,119.0,250.19,189.27
2016,1,25,17,30,417.0,29.0,1.1,15.0,70.0,186.14,130.33
2016,1,25,17,45,208.5,14.5,1.2,14.5,35.0,84.62,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,40.0,18.0,4.55,5.5,21.5,16.13,0.0
2016,1,26,8,0,80.0,36.0,4.8,6.0,43.0,29.67,19.67
2016,1,26,8,15,113.0,56.5,5.05,6.0,74.5,45.47,35.28
2016,1,26,8,30,146.0,77.0,5.3,6.0,106.0,60.69,49.76
2016,1,26,8,45,175.5,95.5,5.55,6.5,139.5,80.29,61.37
2016,1,26,9,0,205.0,114.0,5.8,7.0,173.0,109.56,81.9
2016,1,26,9,15,102.5,105.0,5.85,7.0,134.5,106.31,82.45
2016,1,26,9,30,0.0,96.0,5.9,7.0,96.0,91.55,74.18
2016,1,26,9,45,40.5,145.0,6.0,7.5,163.5,142.61,116.2
2016,1,26,10,0,81.0,194.0,6.1,8.0,231.0,199.1,162.62
2016,1,26,10,15,90.5,213.0,6.1,8.0,257.0,224.39,183.81
2016,1,26,10,30,100.0,232.0,6.1,8.0,283.0,250.49,205.65
2016,1,26,10,45,82.0,241.5,6.2,8.5,285.0,257.87,211.74
2016,1,26,11,0,64.0,251.0,6.3,9.0,287.0,263.56,216.15
2016,1,26,11,15,192.5,261.0,6.35,9.0,376.5,337.3,277.19
2016,1,26,11,30,321.0,271.0,6.4,9.0,466.0,420.43,345.89
2016,1,26,11,45,447.0,239.5,6.45,9.5,519.0,471.88,388.72
2016,1,26,12,0,573.0,208.0,6.5,10.0,572.0,528.64,435.89
2016,1,26,12,15,412.5,258.0,6.6,10.0,522.5,496.42,408.72
2016,1,26,12,30,252.0,308.0,6.7,10.0,473.0,455.54,373.82
2016,1,26,12,45,126.0,237.0,6.8,10.0,319.5,313.31,257.62
2016,1,26,13,0,0.0,166.0,6.9,10.0,166.0,161.0,129.71
2016,1,26,13,15,0.0,99.5,6.95,10.0,99.5,96.34,75.87
2016,1,26,13,30,0.0,33.0,7.0,10.0,33.0,31.9,21.5
2016,1,26,13,45,0.0,24.0,7.1,10.0,24.0,23.19,14.12
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,14.49,6.72
2016,1,26,14,15,0.0,56.5,6.85,10.0,56.5,54.63,40.94
2016,1,26,14,30,0.0,98.0,6.5,10.0,98.0,94.94,75.18
2016,1,26,14,45,68.5,167.0,6.2,10.0,202.5,212.39,175.67
2016,1,26,15,0,137.0,236.0,5.9,10.0,307.0,335.77,278.83
2016,1,26,15,15,214.5,211.5,5.45,9.5,313.0,357.12,298.43
2016,1,26,15,30,292.0,187.0,5.0,9.0,319.0,380.7,319.59
2016,1,26,15,45,276.5,172.5,4.6,9.0,288.0,351.19,294.87
2016,1,26,16,0,261.0,158.0,4.2,9.0,257.0,321.52,269.89
2016,1,26,16,15,248.0,138.0,3.95,8.5,221.5,286.82,241.02
2016,1,26,16,30,235.0,118.0,3.7,8.0,186.0,252.0,211.44
2016,1,26,16,45,217.0,97.0,3.5,7.5,151.0,213.72,178.16
2016,1,26,17,0,199.0,76.0,3.3,7.0,116.0,175.9,144.37
2016,1,26,17,15,157.0,56.0,3.35,6.5,82.0,130.97,104.07
2016,1,26,17,30,115.0,36.0,3.4,6.0,48.0,88.61,64.57
2016,1,26,17,45,57.5,18.0,3.45,6.0,24.0,41.2,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,205.5,15.5,3.6,1.5,36.0,11.76,0.0
2016,1,27,8,0,411.0,31.0,3.8,2.0,72.0,23.96,15.2
2016,1,27,8,15,510.5,40.0,3.8,3.0,121.0,29.39,21.16
2016,1,27,8,30,610.0,49.0,3.8,4.0,170.0,34.59,26.26
2016,1,27,8,45,672.5,54.5,3.85,5.0,222.0,59.32,33.71
2016,1,27,9,0,735.0,60.0,3.9,6.0,274.0,105.49,57.51
2016,1,27,9,15,773.0,64.5,4.0,6.5,324.0,153.42,92.85
2016,1,27,9,30,811.0,69.0,4.1,7.0,374.0,204.33,135.97
2016,1,27,9,45,838.5,71.5,4.25,8.0,420.0,253.65,180.39
2016,1,27,10,0,866.0,74.0,4.4,9.0,466.0,304.26,226.54
2016,1,27,10,15,884.0,76.5,4.3,9.0,506.0,352.78,271.64
2016,1,27,10,30,902.0,79.0,4.2,9.0,546.0,403.72,317.93
2016,1,27,10,45,916.5,80.5,4.1,9.5,579.5,448.98,358.07
2016,1,27,11,0,931.0,82.0,4.0,10.0,613.0,493.17,396.17
2016,1,27,11,15,940.0,83.0,3.95,10.0,639.0,532.93,430.71
2016,1,27,11,30,949.0,84.0,3.9,10.0,665.0,570.75,462.88
2016,1,27,11,45,955.0,85.0,3.9,10.5,682.5,604.81,490.63
2016,1,27,12,0,961.0,86.0,3.9,11.0,700.0,636.36,515.77
2016,1,27,12,15,964.0,86.0,3.9,11.0,709.5,662.48,537.21
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,685.64,556.06
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,704.41,570.31
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,719.96,581.91
2016,1,27,13,15,970.0,84.0,3.85,12.0,712.5,730.28,590.25
2016,1,27,13,30,968.0,84.0,3.8,12.0,704.0,737.19,595.64
2016,1,27,13,45,966.0,82.0,3.8,12.5,687.5,738.59,596.05
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,736.53,594.05
2016,1,27,14,15,956.5,78.5,3.75,13.0,646.0,727.89,588.18
2016,1,27,14,30,949.0,77.0,3.7,13.0,621.0,715.94,579.98
2016,1,27,14,45,937.5,75.5,3.65,13.0,588.0,698.17,567.09
2016,1,27,15,0,926.0,74.0,3.6,13.0,555.0,677.44,551.62
2016,1,27,15,15,909.5,72.0,3.4,12.5,515.0,650.25,531.43
2016,1,27,15,30,893.0,70.0,3.2,12.0,475.0,620.65,509.0
2016,1,27,15,45,872.0,66.0,3.0,12.0,430.0,584.03,479.74
2016,1,27,16,0,851.0,62.0,2.8,12.0,385.0,548.65,450.75
2016,1,27,16,15,815.5,58.5,2.4,11.0,335.0,501.88,412.93
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,454.89,373.65
2016,1,27,16,45,728.0,49.5,1.6,9.0,232.5,398.31,325.22
2016,1,27,17,0,676.0,44.0,1.2,8.0,180.0,343.55,276.48
2016,1,27,17,15,581.5,36.5,1.2,7.5,129.5,272.9,214.17
2016,1,27,17,30,487.0,29.0,1.2,7.0,79.0,208.62,153.37
2016,1,27,17,45,243.5,14.5,1.25,6.5,39.5,95.72,12.52
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.0,14.0,3.35,4.0,38.0,11.15,0.0
2016,1,28,8,0,466.0,28.0,3.7,5.0,76.0,22.92,14.18
2016,1,28,8,15,561.0,35.5,3.55,6.0,125.5,27.59,19.28
2016,1,28,8,30,656.0,43.0,3.4,7.0,175.0,32.12,23.7
2016,1,28,8,45,714.0,47.5,3.25,8.0,227.0,55.2,28.24
2016,1,28,9,0,772.0,52.0,3.1,9.0,279.0,102.55,52.56
2016,1,28,9,15,808.0,55.5,3.1,10.0,329.0,151.4,88.26
2016,1,28,9,30,844.0,59.0,3.1,11.0,379.0,206.29,134.16
2016,1,28,9,45,870.0,61.0,3.15,12.0,425.0,256.46,178.73
2016,1,28,10,0,896.0,63.0,3.2,13.0,471.0,307.6,224.6
2016,1,28,10,15,912.5,65.0,3.3,13.5,510.5,356.36,268.84
2016,1,28,10,30,929.0,67.0,3.4,14.0,550.0,404.69,311.9
2016,1,28,10,45,942.0,68.0,3.5,15.0,583.5,449.96,350.92
2016,1,28,11,0,955.0,69.0,3.6,16.0,617.0,493.98,387.76
2016,1,28,11,15,963.0,70.0,3.6,16.5,642.5,534.1,421.08
2016,1,28,11,30,971.0,71.0,3.6,17.0,668.0,572.15,451.87
2016,1,28,11,45,973.5,73.0,3.65,17.5,685.5,605.91,478.72
2016,1,28,12,0,976.0,75.0,3.7,18.0,703.0,636.93,502.85
2016,1,28,12,15,979.0,75.0,3.7,18.0,712.0,663.39,523.96
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,686.84,542.5
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.0,705.57,556.24
2016,1,28,13,0,983.0,75.0,3.7,19.0,721.0,721.01,567.34
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.0,730.9,574.86
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,737.32,579.84
2016,1,28,13,45,975.0,73.0,3.7,19.5,688.0,738.4,579.96
2016,1,28,14,0,971.0,72.0,3.7,20.0,671.0,735.99,577.73
2016,1,28,14,15,964.0,71.0,3.6,19.5,646.0,728.13,573.48
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,716.93,566.91
2016,1,28,14,45,940.5,70.5,3.45,19.0,588.0,697.91,553.8
2016,1,28,15,0,924.0,71.0,3.4,19.0,555.0,676.06,537.82
2016,1,28,15,15,907.5,69.0,2.95,18.5,515.5,648.82,517.15
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,619.18,494.22
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.5,583.05,466.06
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,548.29,438.12
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.5,502.03,402.81
2016,1,28,16,30,778.0,54.0,1.5,15.0,286.0,455.5,365.95
2016,1,28,16,45,726.0,48.5,1.4,14.5,234.0,398.81,318.94
2016,1,28,17,0,674.0,43.0,1.3,14.0,182.0,343.97,271.62
2016,1,28,17,15,581.5,36.0,1.3,13.5,131.5,274.41,211.47
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,211.06,153.13
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,97.29,23.41
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,239.5,14.5,2.9,8.5,39.0,11.58,0.0
2016,1,29,8,0,479.0,29.0,3.3,10.0,78.0,23.85,14.72
2016,1,29,8,15,573.0,36.5,3.4,10.5,128.5,28.45,19.69
2016,1,29,8,30,667.0,44.0,3.5,11.0,179.0,32.94,24.04
2016,1,29,8,45,720.5,49.5,3.6,12.0,231.5,58.45,29.7
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,106.83,54.99
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.0,155.78,90.57
2016,1,29,9,30,844.0,62.0,3.7,15.0,384.0,207.34,133.28
2016,1,29,9,45,867.5,65.0,3.7,16.0,429.5,261.3,180.5
2016,1,29,10,0,891.0,68.0,3.7,17.0,475.0,312.71,226.0
2016,1,29,10,15,907.5,70.0,4.05,17.5,515.0,361.43,269.78
2016,1,29,10,30,924.0,72.0,4.4,18.0,555.0,409.72,312.61
2016,1,29,10,45,935.5,73.5,4.75,19.0,588.5,454.81,351.53
2016,1,29,11,0,947.0,75.0,5.1,20.0,622.0,498.55,388.37
2016,1,29,11,15,954.5,76.5,5.15,20.0,647.0,538.78,422.56
2016,1,29,11,30,962.0,78.0,5.2,20.0,672.0,576.93,454.42
2016,1,29,11,45,963.5,80.0,5.3,20.5,689.0,610.01,480.98
2016,1,29,12,0,965.0,82.0,5.4,21.0,706.0,640.32,504.85
2016,1,29,12,15,967.5,82.0,5.45,21.0,714.5,666.37,525.97
2016,1,29,12,30,970.0,82.0,5.5,21.0,723.0,689.41,544.55
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.0,707.61,559.27
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,722.5,571.38
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,732.03,578.93
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,738.13,583.76
2016,1,29,13,45,957.0,81.5,5.65,21.0,688.5,738.42,584.63
2016,1,29,14,0,951.0,81.0,5.7,21.0,671.0,735.3,583.12
2016,1,29,14,15,943.0,79.5,5.6,21.0,646.0,726.39,576.9
2016,1,29,14,30,935.0,78.0,5.5,21.0,621.0,714.22,568.37
2016,1,29,14,45,924.5,76.0,5.45,21.0,588.5,696.69,556.07
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,676.19,540.92
2016,1,29,15,15,897.5,72.0,5.15,20.5,516.5,649.11,520.89
2016,1,29,15,30,881.0,70.0,4.9,20.0,477.0,619.65,498.7
2016,1,29,15,45,857.5,67.0,4.65,19.5,431.5,585.84,472.61
2016,1,29,16,0,834.0,64.0,4.4,19.0,386.0,547.49,442.47
2016,1,29,16,15,799.0,60.0,4.05,18.0,336.5,500.64,405.57
2016,1,29,16,30,764.0,56.0,3.7,17.0,287.0,453.59,367.39
2016,1,29,16,45,710.5,51.0,3.4,16.0,235.0,397.05,320.26
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,342.44,272.91
2016,1,29,17,15,565.0,38.0,3.0,14.0,133.0,272.24,211.87
2016,1,29,17,30,473.0,30.0,2.9,13.0,83.0,208.3,153.22
2016,1,29,17,45,236.5,15.0,2.85,12.5,41.5,98.32,33.11
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.0,4.0,7.0,39.0,12.0,0.0
2016,1,30,8,0,430.0,32.0,4.2,8.0,78.0,24.56,15.54
2016,1,30,8,15,529.0,41.0,4.15,8.5,128.5,29.94,21.21
2016,1,30,8,30,628.0,50.0,4.1,9.0,179.0,35.08,26.19
2016,1,30,8,45,690.5,55.0,4.1,10.0,232.0,63.89,34.55
2016,1,30,9,0,753.0,60.0,4.1,11.0,285.0,111.11,59.63
2016,1,30,9,15,790.5,64.0,4.15,12.0,335.5,159.88,95.56
2016,1,30,9,30,828.0,68.0,4.2,13.0,386.0,211.58,138.72
2016,1,30,9,45,854.5,71.0,4.3,14.5,432.5,262.36,183.32
2016,1,30,10,0,881.0,74.0,4.4,16.0,479.0,314.32,229.14
2016,1,30,10,15,898.5,76.0,4.5,16.5,519.5,366.14,275.43
2016,1,30,10,30,916.0,78.0,4.6,17.0,560.0,414.6,318.23
2016,1,30,10,45,928.0,80.0,4.7,18.0,594.0,460.2,357.21
2016,1,30,11,0,940.0,82.0,4.8,19.0,628.0,504.53,394.01
2016,1,30,11,15,948.5,83.5,4.85,19.5,653.5,545.16,427.61
2016,1,30,11,30,957.0,85.0,4.9,20.0,679.0,583.8,458.82
2016,1,30,11,45,961.5,85.5,5.0,20.5,696.5,617.07,485.4
2016,1,30,12,0,966.0,86.0,5.1,21.0,714.0,647.73,509.44
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.0,674.1,530.5
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,697.46,548.99
2016,1,30,12,45,969.0,87.5,5.15,21.5,731.5,715.76,562.58
2016,1,30,13,0,968.0,88.0,5.2,22.0,731.0,730.76,573.55
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,740.05,580.82
2016,1,30,13,30,962.0,87.0,5.2,22.0,714.0,745.9,585.41
2016,1,30,13,45,955.0,86.5,5.2,22.0,696.0,745.58,585.64
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,741.84,583.52
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,732.33,576.87
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,719.56,567.97
2016,1,30,14,45,918.0,81.0,4.9,22.0,593.0,701.12,554.9
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,679.77,539.1
2016,1,30,15,15,888.5,76.5,4.55,21.5,520.0,651.64,518.46
2016,1,30,15,30,871.0,74.0,4.3,21.0,480.0,624.19,497.93
2016,1,30,15,45,844.5,71.5,4.05,20.5,434.0,586.37,469.42
2016,1,30,16,0,818.0,69.0,3.8,20.0,388.0,547.15,439.18
2016,1,30,16,15,781.5,65.0,3.6,19.0,338.0,499.85,402.7
2016,1,30,16,30,745.0,61.0,3.4,18.0,288.0,452.43,364.84
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.0,394.33,317.04
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,338.36,269.16
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.0,270.99,210.55
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,207.52,152.92
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,97.57,39.84
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.0,16.5,3.7,10.5,38.5,12.38,0.0
2016,1,31,8,0,410.0,33.0,3.9,11.0,77.0,25.38,16.1
2016,1,31,8,15,507.5,41.5,3.8,11.5,126.0,30.25,21.23
2016,1,31,8,30,605.0,50.0,3.7,12.0,175.0,34.93,25.73
2016,1,31,8,45,672.5,54.0,3.65,13.0,228.0,63.7,33.66
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,109.71,57.97
2016,1,31,9,15,777.0,62.0,3.45,15.0,330.5,157.91,93.35
2016,1,31,9,30,814.0,66.0,3.3,16.0,380.0,208.99,135.56
2016,1,31,9,45,842.5,68.0,3.2,17.0,426.5,258.78,178.94
2016,1,31,10,0,871.0,70.0,3.1,18.0,473.0,313.08,226.17
2016,1,31,10,15,888.5,72.0,3.05,19.0,513.0,361.47,268.37
2016,1,31,10,30,906.0,74.0,3.0,20.0,553.0,409.57,309.25
2016,1,31,10,45,918.5,75.5,2.95,21.0,586.5,454.57,346.54
2016,1,31,11,0,931.0,77.0,2.9,22.0,620.0,498.34,381.62
2016,1,31,11,15,939.0,78.0,2.95,22.5,645.5,537.97,413.47
2016,1,31,11,30,947.0,79.0,3.0,23.0,671.0,575.6,442.97
2016,1,31,11,45,947.0,82.0,3.05,23.5,687.5,608.52,468.22
2016,1,31,12,0,947.0,85.0,3.1,24.0,704.0,638.64,490.81
2016,1,31,12,15,949.5,85.5,3.05,24.0,713.0,664.91,510.83
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,688.25,528.38
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,706.24,541.05
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,721.01,551.24
2016,1,31,13,15,950.0,85.0,2.9,25.0,714.0,730.65,557.72
2016,1,31,13,30,947.0,85.0,2.8,25.0,705.0,736.91,561.89
2016,1,31,13,45,942.0,84.0,2.75,25.0,688.0,737.38,562.38
2016,1,31,14,0,937.0,83.0,2.7,25.0,671.0,734.46,560.66
2016,1,31,14,15,928.5,81.5,2.5,25.0,646.0,725.28,553.87
2016,1,31,14,30,920.0,80.0,2.3,25.0,621.0,712.88,544.92
2016,1,31,14,45,908.0,78.5,2.15,25.0,588.0,695.03,532.51
2016,1,31,15,0,896.0,77.0,2.0,25.0,555.0,674.3,517.62
2016,1,31,15,15,879.0,74.5,1.8,24.5,515.5,646.58,498.06
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,619.56,478.57
2016,1,31,15,45,836.5,69.5,1.4,24.0,431.0,582.44,450.49
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,543.9,420.88
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.5,497.2,387.0
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,450.37,351.67
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.5,392.58,305.88
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,337.01,260.08
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,270.1,204.33
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,207.28,149.6
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,98.08,44.72
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,14.62,0.84
