Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,30.16,20.23
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,36.11,26.36
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,41.82,31.81
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,58.74,38.04
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,69.81,53.97
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,87.02,68.31
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,104.33,82.49
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,129.28,102.48
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,154.71,122.54
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,176.85,139.86
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,199.71,157.68
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,326.63,255.71
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,498.1,388.62
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,537.18,421.57
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,574.42,452.97
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,607.34,479.61
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,637.64,503.75
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,663.38,524.86
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,686.27,543.59
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,703.93,557.4
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,718.44,568.69
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,727.39,576.54
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,733.07,581.53
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,732.53,582.0
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,731.02,581.89
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,721.34,575.35
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,708.54,566.54
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,688.46,551.73
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,665.76,534.78
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,636.34,512.89
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,604.83,489.04
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,565.12,457.29
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,523.26,423.45
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,474.81,384.29
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,426.78,344.56
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,366.14,293.9
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,308.62,244.72
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,239.38,185.6
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,176.72,130.64
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,85.21,43.14
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,12.22,0.61
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,25.1,16.17
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,32.35,23.3
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,37.1,27.82
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,68.96,35.58
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,118.41,63.4
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,168.39,101.13
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,221.13,145.93
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,273.11,192.8
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,329.0,243.39
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,379.37,289.55
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,429.41,334.71
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,475.67,375.3
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,520.47,413.58
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,561.42,448.68
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,600.33,481.38
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,634.87,509.15
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,666.7,534.17
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,693.39,555.55
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,717.03,574.25
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,736.05,588.22
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,751.73,599.23
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,761.3,606.08
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,767.37,610.47
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,767.35,610.7
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,763.84,608.51
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,755.17,602.18
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,743.18,593.53
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,724.54,580.27
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,702.92,564.6
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,674.39,543.01
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,646.54,521.91
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,609.02,492.41
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,569.89,461.17
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,521.83,423.48
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,473.56,384.42
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,413.8,335.02
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,356.17,285.61
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,287.65,226.75
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,222.9,168.85
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,128.95,74.01
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,37.27,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,11.7,1.13
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,26.26,17.71
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,31.2,22.92
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,36.0,27.63
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,69.14,35.49
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,118.9,64.54
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,170.01,104.73
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,227.02,154.82
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,279.38,203.4
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,332.52,253.05
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,382.98,300.16
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,432.93,345.82
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,479.3,387.54
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,524.17,426.9
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,565.83,462.49
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,605.35,495.38
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,639.61,523.42
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,671.01,548.55
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,698.25,570.65
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,722.37,589.95
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,740.98,604.01
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,756.16,614.53
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,766.17,622.02
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,772.64,626.98
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,773.14,627.58
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,770.1,625.69
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,762.02,620.14
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,750.55,612.19
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,731.74,598.98
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,709.94,583.56
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,682.62,563.68
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,652.82,541.32
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,618.49,513.82
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,579.43,482.12
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,531.87,443.54
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,483.95,403.87
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,426.28,354.17
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,370.33,304.29
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,299.32,241.57
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,233.95,181.47
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,147.88,91.66
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,57.23,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,12.53,2.27
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,26.1,17.7
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,30.56,22.44
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,34.92,26.73
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,71.22,36.23
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,121.75,66.27
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,173.46,106.66
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,227.68,153.59
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,283.65,203.76
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,336.89,251.63
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,387.54,297.3
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,437.72,341.55
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,484.78,382.23
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,530.48,420.7
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,572.07,455.41
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,611.54,487.63
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,645.73,514.35
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,676.78,538.08
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,704.25,559.19
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,728.65,577.66
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,748.2,591.67
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,764.45,602.33
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,774.88,609.08
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,781.78,613.42
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,783.05,614.3
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,780.74,612.84
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,772.3,607.17
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,760.45,599.25
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,739.5,584.9
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,715.76,568.66
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,690.15,550.23
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,659.07,527.47
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,621.32,498.84
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,581.88,468.4
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,533.88,431.46
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,485.59,393.14
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,427.25,345.87
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,370.65,298.11
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,302.62,240.42
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,237.78,182.82
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,148.99,95.48
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,57.37,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,13.75,3.56
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,28.44,19.73
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,33.11,24.65
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,37.6,29.06
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,74.64,40.25
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,126.82,73.23
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,175.75,111.45
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,227.61,156.13
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,277.95,201.73
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,329.12,248.3
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,357.19,278.7
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,375.92,299.19
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,407.32,326.77
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,433.46,348.76
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,459.44,369.68
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,482.74,387.79
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,516.51,414.55
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,551.49,441.92
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,566.66,453.64
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,579.49,463.47
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,591.83,473.23
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,602.39,481.57
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,620.04,496.11
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,636.09,509.39
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,701.82,562.77
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,758.17,607.19
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,749.2,600.74
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,739.85,594.56
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,717.91,579.07
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,693.4,560.87
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,664.83,540.23
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,634.02,517.53
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,595.47,487.61
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,557.99,457.9
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,509.45,419.49
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,461.02,380.04
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,401.66,330.05
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,344.69,280.61
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,274.2,220.21
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,209.8,163.02
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,128.27,84.9
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,40.72,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,9.83,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,17.86,6.87
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,27.31,18.66
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,31.6,23.15
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,39.25,30.42
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,77.96,41.41
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,127.54,72.06
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,178.31,112.54
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,231.82,159.62
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,283.7,207.46
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,336.95,256.86
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,390.18,305.95
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,439.9,351.22
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,487.19,393.47
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,533.38,433.74
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,574.9,470.07
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,614.37,503.95
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,649.27,533.61
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,681.48,560.6
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,709.11,583.32
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,733.66,603.24
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,753.0,617.43
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,768.98,628.31
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,779.61,636.15
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,786.69,641.4
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,787.61,642.06
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,784.95,640.14
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,776.83,634.19
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,765.29,625.78
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,745.04,610.8
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,721.94,593.72
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,694.25,573.46
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,667.27,552.75
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,630.44,523.21
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,591.81,491.75
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,544.39,453.08
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,496.54,413.43
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,439.51,364.57
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,383.87,315.26
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,314.0,253.87
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,249.29,194.82
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,168.54,115.41
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,76.45,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,20.66,9.6
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,30.97,22.2
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,36.38,27.74
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,41.57,32.73
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,80.74,44.11
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,133.15,77.59
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,183.04,117.42
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,235.74,163.51
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,286.96,209.81
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,339.65,257.48
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,389.72,303.1
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,442.14,349.62
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,488.45,389.65
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,533.55,427.6
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,574.17,461.64
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,612.76,493.27
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,647.08,519.87
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,678.67,543.7
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,705.43,565.18
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,729.19,584.08
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,748.99,598.59
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,765.59,609.77
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,775.19,616.55
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,781.31,620.89
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,782.24,620.6
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,779.67,617.89
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,771.31,611.77
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,759.62,603.34
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,741.05,588.81
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,719.5,572.24
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,691.41,552.43
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,664.07,532.13
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,626.82,504.01
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,587.84,474.01
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,540.42,437.86
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,492.61,400.23
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,434.24,352.97
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,377.6,305.27
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,310.99,248.13
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,247.42,191.46
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,162.05,111.54
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,69.35,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,23.72,12.35
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,34.4,25.11
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,46.77,36.94
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,58.55,47.93
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,92.35,64.32
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,129.13,90.81
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,166.62,116.67
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,215.63,154.94
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,258.89,196.32
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,295.81,231.36
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,337.09,267.54
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,381.02,305.76
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,451.23,363.92
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,538.5,435.95
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,580.82,471.61
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,621.02,504.83
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,655.89,533.18
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,687.79,558.62
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,715.88,581.55
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,740.9,601.8
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,760.37,616.87
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,776.48,629.32
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,787.02,637.29
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,793.98,642.7
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,795.79,643.33
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,793.98,641.4
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,786.08,636.05
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,774.7,628.23
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,757.97,616.63
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,737.97,602.61
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,710.73,583.63
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,680.82,562.06
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,644.84,533.67
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,606.86,503.15
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,560.68,466.1
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,513.9,427.43
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,461.1,381.78
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,406.3,333.39
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,338.16,273.34
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,274.76,215.15
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,189.69,134.07
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,100.59,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,19.81,9.81
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,26.26,17.82
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,29.3,21.02
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,32.75,24.31
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,79.18,38.36
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,130.28,71.28
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,185.64,115.95
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,239.53,162.93
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,291.72,210.16
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,344.42,257.74
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,394.96,303.28
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,444.97,347.36
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,491.05,387.28
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,535.58,424.9
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,576.83,458.87
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,615.95,490.32
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,649.68,516.76
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,680.19,540.16
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,707.46,561.72
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,731.71,580.72
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,750.63,593.54
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,766.26,603.84
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,776.2,610.99
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,782.65,615.74
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,783.83,616.79
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,781.5,615.45
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,772.99,609.49
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,761.13,601.23
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,742.36,588.3
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,720.66,573.28
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,693.21,554.03
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,663.3,532.32
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,630.22,506.54
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,592.1,476.58
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,545.9,441.1
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,499.2,404.12
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,443.33,358.63
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,388.75,312.47
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,320.84,255.04
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,257.83,199.38
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,178.77,126.36
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,98.85,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,18.23,8.9
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,28.08,19.45
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,32.42,23.85
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,39.1,30.14
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,84.56,43.19
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,134.94,76.16
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,185.76,117.08
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,239.04,163.41
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,294.47,212.98
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,347.09,260.05
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,397.21,304.62
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,446.92,347.7
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,493.27,387.06
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,538.21,424.15
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,579.25,457.08
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,618.23,487.5
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,653.08,513.02
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,685.26,535.8
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,712.67,556.83
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,737.05,575.23
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,755.87,587.42
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,771.33,597.28
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,781.29,604.2
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,787.76,608.79
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,788.55,608.63
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,785.85,606.18
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,778.09,601.47
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,766.98,594.53
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,748.38,581.23
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,726.81,565.94
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,699.11,547.24
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,668.92,526.07
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,634.02,499.65
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,594.34,469.34
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,547.75,436.2
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,500.67,401.32
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,441.79,355.11
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,384.76,308.45
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,318.89,252.66
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,255.68,197.03
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,172.51,122.48
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,92.51,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,35.71,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,22.39,12.21
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,28.92,19.75
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,33.21,24.02
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,42.09,32.17
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,88.41,44.2
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,139.6,77.64
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,191.46,119.11
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,245.67,165.71
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,301.84,214.82
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,355.19,261.23
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,406.38,306.17
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,457.05,349.67
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,503.98,388.5
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,549.47,425.04
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,590.98,457.76
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,630.35,487.9
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,663.75,512.68
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,694.04,534.5
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,721.26,554.75
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,745.41,572.35
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,763.79,585.07
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,778.75,595.46
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,788.39,602.01
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,794.53,606.23
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,794.93,605.57
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,791.86,602.65
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,782.55,597.45
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,769.91,590.03
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,750.51,576.97
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,728.18,561.92
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,703.77,545.87
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,673.75,524.92
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,635.23,497.08
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,595.21,467.56
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,547.43,432.76
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,499.28,396.5
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,441.4,351.45
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,388.07,308.08
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,319.49,251.3
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,256.15,196.57
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,173.0,123.24
