Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.41,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.85,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,5.78,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,7.71,0.97
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,10.13,3.03
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,12.54,5.06
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,36.21,25.09
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,59.93,44.83
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,78.83,60.15
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,97.43,74.95
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,147.16,114.97
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,197.09,154.38
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,227.33,177.4
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,258.33,200.73
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,257.2,199.34
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,255.62,197.72
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,278.05,214.22
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,300.86,230.69
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,341.55,260.87
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,383.35,291.11
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,450.14,339.45
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,517.2,386.14
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,657.23,490.33
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,793.31,584.72
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,694.7,512.14
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,589.27,434.54
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,544.73,404.99
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,493.59,369.54
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,503.86,380.08
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,518.58,393.03
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,596.84,455.52
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,660.82,506.44
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,621.37,479.67
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,580.86,452.31
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,532.16,417.76
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,483.59,382.26
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,427.06,339.2
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,370.64,294.66
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,304.22,241.42
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,242.93,190.31
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,170.05,128.54
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,105.52,66.95
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,37.98,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,12.78,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,20.65,9.08
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,26.96,17.82
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,32.93,23.64
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,22.08,14.19
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,24.12,15.1
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,34.27,23.75
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,44.43,32.29
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,81.46,63.52
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,117.18,93.26
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,129.63,103.33
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,142.12,113.37
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,95.19,74.14
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,46.41,33.3
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,94.33,73.12
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,141.54,111.91
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,272.84,219.69
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,408.62,329.11
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,379.31,304.91
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,346.08,277.49
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,244.66,196.0
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,139.44,109.89
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,170.73,135.69
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,202.33,161.6
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,149.21,118.11
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,95.91,74.16
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,149.47,118.54
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,203.7,163.19
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,195.79,157.16
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,187.86,151.13
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,148.75,118.99
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,109.74,86.68
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,96.94,76.32
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,84.17,65.9
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,74.95,58.29
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,65.74,50.63
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,58.47,44.67
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,51.2,38.65
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,43.46,32.12
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,35.72,25.48
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,27.98,18.74
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,20.26,11.89
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,13.5,5.81
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,6.74,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,3.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,12.29,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,21.27,10.66
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,27.76,19.19
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,33.95,25.34
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,36.58,27.97
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,80.9,41.36
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,131.45,72.84
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,190.69,120.25
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,246.57,170.29
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,304.09,223.34
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,358.91,274.36
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,414.54,325.34
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,468.0,373.45
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,520.61,419.46
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,569.0,460.88
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,615.82,499.87
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,659.57,535.32
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,700.9,567.94
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,738.53,596.71
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,772.84,621.17
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,801.19,641.57
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,826.21,659.45
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,846.92,673.09
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,864.07,684.13
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,875.26,691.94
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,882.68,697.13
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,884.62,698.47
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,882.75,697.22
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,874.39,691.41
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,862.36,683.1
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,844.89,671.26
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,823.97,657.01
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,796.65,637.55
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,766.42,615.96
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,729.61,589.64
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,690.54,561.44
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,644.18,526.19
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,596.73,489.24
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,540.66,443.43
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,485.12,396.51
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,422.2,343.38
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,359.23,287.91
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,277.42,215.55
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,204.76,140.67
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,81.71,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,12.29,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,21.0,10.94
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,27.5,18.84
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,33.7,24.84
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,36.8,27.86
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,84.43,42.97
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,135.92,76.08
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,191.1,120.12
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,246.05,168.47
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,306.4,222.46
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,360.9,271.21
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,415.64,319.02
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,467.6,363.87
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,518.74,406.65
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,566.54,445.53
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,612.65,481.88
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,655.22,515.46
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,695.51,546.54
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,730.25,571.83
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,762.1,593.63
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,789.72,612.83
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,814.13,629.77
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,832.62,642.87
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,847.58,653.62
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,857.7,660.84
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,864.2,665.68
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,864.22,666.45
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,860.61,664.87
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,851.35,659.48
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,838.64,651.78
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,817.48,638.16
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,793.42,622.51
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,764.87,604.71
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,737.49,587.62
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,699.21,562.34
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,659.12,534.44
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,611.35,498.5
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,562.89,461.07
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,505.44,415.35
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,448.98,368.87
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,383.4,313.81
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,319.55,258.05
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,239.43,187.57
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,169.3,118.72
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,64.99,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,13.76,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,21.89,12.33
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,29.04,20.57
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,35.75,27.11
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,40.29,31.39
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,87.57,46.99
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,140.34,82.56
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,193.76,125.47
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,247.17,172.42
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,302.74,222.12
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,356.42,270.26
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,410.61,317.74
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,465.16,363.83
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,515.99,405.42
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,563.01,442.58
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,608.55,477.14
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,650.15,508.75
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,689.62,537.84
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,724.5,561.78
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,756.72,582.62
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,784.01,600.31
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,808.22,615.81
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,827.48,626.76
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,843.39,635.46
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,853.18,642.03
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,859.42,646.44
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,859.91,646.73
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,856.85,644.83
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,847.51,639.38
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,834.77,631.84
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,816.27,621.8
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,794.66,609.56
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,766.24,591.39
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,735.24,571.37
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,700.92,549.27
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,661.04,522.23
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,613.67,487.57
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,565.63,451.53
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,508.27,407.63
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,451.93,362.98
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,386.88,310.92
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,323.39,257.54
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,242.58,188.34
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,171.75,121.18
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,66.12,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,14.74,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,23.6,13.83
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,32.05,22.91
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,39.96,30.44
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,47.2,37.09
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,92.66,51.25
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,140.82,83.54
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,192.87,125.0
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,248.28,172.86
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,302.57,220.77
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,354.64,267.06
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,407.28,312.99
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,457.35,355.79
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,507.09,397.17
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,552.91,434.43
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,597.36,469.62
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,638.2,502.04
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,678.01,532.99
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,711.58,557.94
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,742.56,580.54
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,769.03,599.47
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,792.6,616.14
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,810.27,627.69
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,824.71,637.03
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,834.0,643.47
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,839.96,647.69
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,841.6,649.32
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,837.23,646.85
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,828.11,640.87
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,815.79,632.76
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,795.95,619.69
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,773.27,604.64
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,744.24,585.87
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,712.87,565.26
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,672.94,536.62
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,634.12,507.65
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,586.18,471.52
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,537.97,434.37
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,480.53,389.11
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,424.58,343.72
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,356.36,287.74
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,292.46,233.35
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,214.21,166.2
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,146.03,103.52
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,65.71,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,17.69,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,28.06,17.51
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,38.28,28.0
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,49.05,37.98
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,39.7,26.58
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,39.59,28.13
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,47.33,34.52
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,55.08,40.78
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,79.25,60.7
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,102.71,79.74
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,113.23,87.76
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,123.77,95.7
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,233.1,182.91
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,347.31,272.67
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,346.91,271.45
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,340.43,265.35
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,375.22,291.61
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,411.43,318.61
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,436.05,336.54
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,462.04,355.35
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,489.54,376.06
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,517.63,397.07
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,514.2,393.08
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,509.7,388.44
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,552.17,421.13
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,599.2,456.52
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,581.14,442.72
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,556.42,424.57
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,688.95,529.35
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,803.8,615.5
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,782.01,599.99
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,757.66,583.6
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,730.64,565.33
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,699.17,543.63
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,660.1,515.59
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,619.65,486.14
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,571.4,451.3
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,523.06,415.48
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,466.01,371.23
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,410.4,326.87
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,342.59,272.73
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,278.42,219.5
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,202.77,155.46
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,136.73,96.37
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,62.36,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,17.22,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,33.53,22.39
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,46.13,34.6
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,59.57,46.8
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,62.88,45.17
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,67.21,50.93
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,73.18,55.7
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,79.05,60.27
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,90.43,69.29
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,101.84,78.2
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,133.04,102.92
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,164.35,127.33
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,187.32,144.8
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,210.8,162.53
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,253.57,195.11
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,295.12,226.32
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,339.93,260.22
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,386.63,295.25
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,432.09,328.87
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,480.45,364.25
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,525.18,397.94
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,573.41,433.95
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,591.47,447.43
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,609.03,460.72
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,630.46,477.43
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,651.06,493.55
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,587.95,446.45
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,518.04,394.05
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,505.08,385.46
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,491.31,376.03
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,624.06,481.23
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,738.16,569.74
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,707.0,547.31
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,674.04,524.21
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,632.81,494.64
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,588.32,462.29
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,538.52,425.59
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,489.27,388.54
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,430.75,343.44
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,374.46,298.92
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,307.62,245.27
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,245.77,194.07
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,169.94,130.5
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,107.11,76.07
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,49.64,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,15.68,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,31.01,20.28
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,39.46,28.66
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,47.88,36.44
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,65.7,41.08
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,110.58,63.98
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,158.85,104.51
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,194.75,138.52
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,239.3,173.03
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,292.88,216.06
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,337.2,254.28
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,379.52,289.89
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,444.47,342.17
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,527.91,409.0
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,575.8,448.31
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,622.82,486.32
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,664.01,519.12
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,703.1,549.82
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,738.65,577.52
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,771.73,601.75
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,798.4,620.96
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,821.95,637.97
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,841.67,652.3
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,858.07,664.34
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,867.58,671.15
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,873.53,675.55
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,874.37,676.65
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,871.63,675.34
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,748.52,584.76
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,612.72,477.1
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,721.57,566.4
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,804.14,630.34
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,775.9,611.46
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,749.02,593.97
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,712.61,568.26
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,674.11,540.8
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,626.89,505.35
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,578.89,468.32
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,525.31,425.99
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,472.03,382.6
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,404.95,327.11
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,344.4,274.98
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,266.85,207.79
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,197.87,144.45
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,90.4,3.63
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,11.96,0.0
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,24.23,15.38
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,30.73,21.89
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,36.81,27.62
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,58.55,32.54
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,111.05,61.01
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,161.76,98.26
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,215.68,143.29
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,269.01,190.47
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,324.21,239.62
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,377.26,286.78
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,430.16,332.65
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,480.37,375.13
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,529.99,415.9
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,577.64,454.0
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,620.8,487.72
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,660.73,518.28
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,698.6,546.6
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,731.06,570.24
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,760.6,590.69
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,786.14,607.39
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,808.74,621.97
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,823.62,631.68
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,837.41,640.75
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,845.49,646.58
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,850.27,650.26
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,846.94,647.39
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,840.37,642.43
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,829.47,635.83
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,815.5,627.18
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,797.83,615.96
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,777.15,602.64
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,746.89,581.93
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,716.92,561.42
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,674.82,531.46
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,631.86,499.85
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,583.78,464.27
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,535.55,427.83
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,475.71,381.41
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,417.76,335.31
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,348.05,279.16
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,285.57,226.92
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,208.33,161.35
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,140.71,102.27
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,66.55,8.89
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
