Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,881.88,660.4
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,855.75,643.39
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,825.12,623.33
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,792.14,601.61
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,753.47,575.98
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,713.04,548.9
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,666.96,517.83
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,617.94,482.89
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,561.02,441.21
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,504.98,399.02
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,438.75,348.26
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,375.82,298.14
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,297.79,234.26
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,227.22,174.54
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,126.54,90.55
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,10.58,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,21.11,12.3
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,27.72,19.19
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,33.88,25.11
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,46.41,29.98
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,94.61,50.27
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,146.0,86.02
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,201.92,132.45
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,258.12,182.79
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,321.51,240.18
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,378.92,292.7
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,437.2,344.89
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,492.72,393.59
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,548.09,440.75
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,600.79,484.41
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,652.34,525.9
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,699.69,563.13
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,745.04,597.77
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,786.56,627.78
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,825.6,655.7
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,859.38,678.46
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,890.12,698.84
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,916.72,717.21
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,940.02,733.2
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,957.63,743.97
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,971.7,752.28
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,980.88,758.38
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,986.39,762.02
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,985.31,760.0
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,980.52,755.57
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,969.93,748.38
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,955.79,738.86
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,934.53,724.44
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,910.15,707.95
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,880.23,687.25
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,847.58,664.65
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,808.96,637.7
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,768.23,609.12
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,724.0,578.09
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,674.33,543.11
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,616.88,500.12
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,559.82,455.72
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,492.85,402.33
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,428.44,348.98
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,352.39,284.32
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,280.58,221.05
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,187.91,139.38
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,102.11,11.26
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,38.57,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,23.69,14.82
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,30.6,21.93
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,37.05,28.11
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,49.94,30.89
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,98.63,53.04
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,152.73,91.28
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,207.52,136.05
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,262.64,184.4
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,319.81,234.98
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,375.86,284.3
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,432.91,333.2
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,490.25,380.83
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,543.41,423.77
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,594.71,463.77
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,645.02,501.7
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,690.58,534.93
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,734.14,565.73
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,773.9,591.81
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,811.32,615.4
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,843.51,635.47
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,872.73,653.42
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,897.31,669.87
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,918.75,684.31
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,934.18,693.93
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,946.17,701.41
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,952.59,706.67
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,955.53,709.8
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,952.12,708.84
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,945.33,705.78
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,933.02,698.77
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,917.47,689.69
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,900.82,680.28
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,876.59,665.67
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,845.27,645.83
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,811.54,624.21
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,770.93,597.5
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,728.73,569.35
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,679.61,536.01
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,632.64,502.8
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,574.39,459.79
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,517.11,416.26
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,450.22,363.98
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,386.57,312.36
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,310.41,248.92
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,241.09,189.12
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,155.67,114.97
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,74.92,13.69
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,27.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,17.66,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,34.35,23.8
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.63,35.82
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,59.9,48.14
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,86.82,65.24
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,119.07,90.45
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,151.19,111.19
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,199.84,146.86
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,234.7,178.48
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,266.89,206.7
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,314.39,243.41
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,374.45,290.13
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,407.21,316.01
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,436.24,338.02
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,519.16,402.58
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,625.68,483.71
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,670.05,515.21
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,713.0,545.11
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,751.38,571.27
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,787.8,594.6
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,819.27,614.22
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,848.16,631.97
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,835.59,621.87
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,814.37,603.46
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,868.68,644.8
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,920.72,679.63
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,927.54,684.74
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,931.15,688.25
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,928.27,687.95
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,922.18,685.63
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,852.83,639.6
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,778.29,585.45
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,723.3,546.8
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,661.93,503.0
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,704.17,539.22
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,733.68,565.67
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,636.31,493.66
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,540.22,421.68
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,479.37,377.17
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,420.56,333.14
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,375.22,298.58
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,330.78,264.0
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,283.5,227.23
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,237.24,190.12
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,186.13,147.83
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,137.83,106.81
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,77.99,55.89
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,22.64,2.22
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.4,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.87,1.47
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,36.64,25.6
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,52.64,40.76
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.48,51.83
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,85.15,64.25
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,100.26,79.39
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,76.07,58.87
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,48.31,35.29
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,91.95,71.61
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,134.1,106.02
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,131.0,103.07
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,127.64,99.99
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,196.06,154.99
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,265.41,209.74
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,362.77,287.2
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,476.97,376.67
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,587.12,466.08
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,723.67,573.99
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,762.42,602.71
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,799.2,628.5
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,834.66,652.02
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,868.88,674.37
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,894.04,690.02
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,916.21,703.49
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,934.0,714.15
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,948.6,722.64
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,955.75,727.46
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,959.47,730.06
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,958.55,729.98
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,954.15,727.65
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,942.93,720.39
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,928.42,710.99
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,908.59,698.01
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,885.66,682.95
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,854.87,662.05
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,826.28,642.78
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,788.78,617.33
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,749.24,590.27
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,700.67,556.63
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,651.27,522.1
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,595.23,480.37
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,541.95,439.47
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,476.14,387.39
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,413.23,335.76
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,337.78,272.22
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,268.67,211.82
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,180.24,134.75
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,99.24,34.17
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,36.81,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,13.56,1.44
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,27.63,18.59
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,33.83,24.84
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,39.65,30.34
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,61.98,35.82
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,110.23,61.68
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,160.87,99.19
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,219.16,147.98
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,273.19,195.59
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,329.35,245.08
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,384.39,293.26
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,440.53,340.96
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,494.45,385.54
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,551.12,430.54
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,601.26,469.03
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,650.4,505.38
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,695.4,537.94
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,738.58,568.25
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,777.27,592.77
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,813.65,615.12
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,845.82,634.65
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,875.17,652.08
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,899.17,666.58
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,920.09,678.97
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,934.94,686.61
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,946.43,692.14
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,953.45,696.21
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,957.06,698.24
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,953.24,694.94
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,946.07,689.7
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,934.06,683.45
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,918.85,675.24
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,902.58,666.4
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,878.64,652.51
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,847.6,633.87
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,814.16,613.48
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,774.05,589.03
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,732.29,562.89
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,683.33,531.15
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,636.45,499.61
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,579.07,458.47
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,522.69,416.71
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,456.3,365.81
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,393.04,315.42
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,316.0,252.26
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,245.86,192.59
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,161.64,120.3
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,85.45,33.35
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,31.21,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.63
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,17.34
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,26.97
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,82.51,63.36
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,103.89,80.59
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,110.39,85.41
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,116.82,90.13
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,167.3,130.23
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,218.57,170.36
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,238.76,185.36
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,259.18,200.46
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,235.14,181.05
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,209.77,160.72
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,195.25,148.95
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,180.4,136.98
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,190.65,144.8
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,200.98,152.66
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,196.68,148.95
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,192.31,145.25
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,150.16,112.57
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,107.62,79.36
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,126.02,93.61
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,144.5,107.78
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,167.36,125.55
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,190.36,143.39
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,138.29,102.99
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,86.26,62.35
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,122.33,90.66
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,158.69,119.03
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,128.26,95.53
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,97.91,71.94
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,162.09,122.81
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,227.86,174.57
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,169.6,129.43
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,112.01,84.24
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,142.11,108.84
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,173.35,134.34
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,151.61,117.32
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,130.14,100.4
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,108.75,83.54
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,87.27,66.26
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,66.45,49.15
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,45.36,31.51
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,28.01,16.71
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.57,0.34
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.9,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.26,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.53,5.01
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,21.71,13.28
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,30.89,21.53
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,41.52,29.21
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,52.17,37.99
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,50.72,36.67
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,49.28,35.33
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,44.93,31.53
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,40.59,27.77
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,47.85,33.6
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,55.12,39.4
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,86.15,64.36
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,116.73,88.69
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,150.77,115.57
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,185.09,142.46
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,201.63,154.93
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,218.37,167.51
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,224.23,171.57
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,230.11,175.65
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,246.46,187.8
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,262.94,199.97
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,285.69,217.24
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,308.64,234.61
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,355.53,269.66
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,401.31,303.46
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,478.74,361.53
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,562.61,423.02
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,522.14,392.25
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,486.24,365.09
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,526.23,395.89
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,558.6,420.81
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,560.62,423.63
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,560.92,425.36
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,541.34,413.01
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,520.37,399.61
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,539.7,416.77
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,545.03,423.43
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,481.57,376.3
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,420.51,330.56
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,380.29,300.35
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,339.88,269.31
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,380.86,303.86
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,400.77,319.41
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,328.51,259.27
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,262.13,202.45
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,178.59,131.54
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,102.96,48.89
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,37.86,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,14.84,4.96
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,30.56,20.69
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,37.04,26.94
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,43.09,32.51
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,72.44,39.56
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,120.35,66.85
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,174.46,107.76
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,229.27,153.22
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,284.11,200.5
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,342.34,250.65
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,398.8,299.21
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,459.94,349.97
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,514.63,394.41
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,569.38,437.43
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,620.54,477.47
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,670.55,515.59
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,717.07,549.29
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,761.75,579.57
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,801.73,606.33
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,839.26,631.14
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,872.25,651.83
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,902.31,670.39
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,926.99,686.33
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,948.44,700.15
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,965.22,709.79
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,978.54,717.23
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,986.02,721.76
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,989.91,724.06
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,988.26,723.19
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,983.0,720.13
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,972.44,713.75
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,958.44,705.26
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,936.33,691.51
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,911.2,675.86
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,881.61,658.25
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,849.38,638.78
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,810.66,613.49
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,769.91,586.64
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,725.92,557.88
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,676.44,524.74
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,619.45,484.87
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,562.89,443.2
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,496.52,394.17
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,435.44,346.88
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,357.89,283.86
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,287.01,223.78
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,198.02,147.9
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,118.36,61.42
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,44.1,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.96,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.93,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.85,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,7.23,0.56
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.68,1.79
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,73.0,56.47
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,133.43,106.83
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,80.77,62.37
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,24.15,14.68
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,127.52,100.39
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,228.02,181.71
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,128.05,100.04
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,22.24,12.79
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,21.76,12.37
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,22.26,12.68
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,23.23,13.42
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,171.82,133.8
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,319.89,250.01
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,248.74,193.66
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,176.29,136.17
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,223.55,173.57
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,271.22,210.85
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,255.46,198.5
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,239.5,186.07
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,370.59,289.07
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,501.63,389.32
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,478.55,371.7
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,454.94,354.08
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,470.12,367.52
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,484.83,380.6
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,406.96,320.46
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,329.39,259.75
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,331.05,262.59
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,332.4,265.1
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,467.64,379.22
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,582.51,474.98
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,379.03,311.23
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,175.37,141.21
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,154.47,124.5
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,133.81,107.6
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,111.55,89.33
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,89.24,70.68
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,69.0,53.43
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,48.53,35.65
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,29.97,19.31
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.54,2.45
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,18.61,9.29
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,28.13,19.53
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,32.56,23.96
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,36.72,27.87
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,80.11,42.62
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,131.65,74.8
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,184.95,117.04
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,242.01,166.26
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,298.67,216.34
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,361.4,270.6
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,418.05,319.85
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,475.31,368.05
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,530.26,412.96
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,584.75,455.9
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,635.88,495.39
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,685.76,532.81
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,732.17,566.69
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,776.62,596.62
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,816.59,623.98
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,854.04,649.46
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,887.26,670.64
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,917.5,689.69
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,942.32,706.04
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,963.85,720.24
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,980.22,731.42
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,993.08,740.41
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1000.04,745.24
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1003.35,747.84
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1001.65,745.83
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,996.33,741.6
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,984.58,735.73
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,969.35,727.68
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,945.99,713.18
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,919.74,696.81
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,889.03,677.05
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,855.69,655.46
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,817.0,630.01
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,780.9,606.26
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,732.27,573.6
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,682.67,539.79
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,625.29,497.81
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,568.31,454.15
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,501.99,403.11
