Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,440.87,354.12
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,364.9,291.7
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,295.08,231.95
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,207.28,157.07
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,129.52,75.44
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,48.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,19.8,10.43
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,29.71,20.56
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,34.47,25.24
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,38.93,29.4
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,81.72,42.73
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,136.48,78.08
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,189.39,119.59
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,246.14,167.63
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,302.19,216.05
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,360.38,265.47
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,420.93,316.32
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,478.16,363.08
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,533.17,406.55
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,587.89,448.14
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,638.97,485.82
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,688.84,521.34
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,735.11,553.55
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,779.5,582.02
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,819.47,608.37
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,856.97,632.94
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,889.83,654.81
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,919.75,674.77
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,944.78,691.12
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,966.58,705.45
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,982.82,715.37
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,995.56,723.16
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1002.89,728.06
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1006.61,730.82
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1004.37,730.39
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,998.52,727.82
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,987.3,721.46
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,972.64,713.02
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,951.8,700.65
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,927.8,686.28
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,896.83,668.21
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,863.23,648.28
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,823.98,623.46
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,787.4,600.27
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,738.86,568.27
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,689.3,535.12
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,632.23,494.57
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,575.45,452.13
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,509.2,403.39
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,448.17,356.38
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,372.09,294.9
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,302.03,235.78
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,213.77,161.21
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,136.0,81.63
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,50.95,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,21.45,12.06
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,32.23,22.81
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,37.26,27.68
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,42.71,32.64
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,86.93,46.56
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,137.58,79.31
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,193.16,123.44
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,249.0,170.95
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,304.71,219.7
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,362.63,269.87
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,418.64,317.83
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,479.08,367.66
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,533.07,410.49
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,586.74,451.46
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,637.33,489.47
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,686.78,525.37
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,732.04,556.05
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,775.41,582.81
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,815.21,608.76
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,852.6,632.79
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,884.44,651.57
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,913.39,668.23
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,938.06,683.24
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,959.53,696.14
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,974.96,703.71
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,986.95,709.12
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,994.09,712.91
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,997.69,714.56
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,995.39,713.12
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,989.55,709.62
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,977.43,701.77
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,961.93,691.93
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,940.85,679.2
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,916.71,664.6
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,885.69,645.59
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,852.11,624.91
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,812.84,600.37
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,776.34,577.54
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,728.06,547.08
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,678.85,515.52
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,622.32,477.69
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,566.09,437.92
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,502.58,392.43
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,439.4,345.03
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,364.91,286.14
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,296.3,229.28
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,209.28,156.58
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,133.15,81.37
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,49.49,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,11.59,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,21.69,12.32
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,31.02,21.51
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,35.7,26.03
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,43.89,33.43
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,89.52,46.72
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,144.48,83.41
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,197.38,125.31
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,254.01,173.2
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,310.18,221.45
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,368.36,270.6
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,424.63,318.17
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,485.22,367.57
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,538.98,410.52
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,592.34,451.85
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,642.99,491.06
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,692.43,528.5
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,737.95,561.44
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,781.55,590.55
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,821.08,617.51
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,858.17,642.65
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,890.55,663.45
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,920.04,682.25
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,944.8,698.89
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,966.35,713.46
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,982.3,723.32
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,994.79,730.98
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1001.44,736.01
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1004.52,738.84
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1001.65,737.87
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,995.23,734.69
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,983.48,728.85
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,968.35,720.85
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,884.75,664.89
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,792.6,600.05
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,835.65,635.09
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,856.24,651.59
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,816.52,624.68
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,779.66,600.0
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,731.24,567.45
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,681.89,534.07
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,624.08,493.28
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,566.8,450.66
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,503.37,402.03
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,440.22,351.91
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,364.84,290.33
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,295.59,231.52
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,209.16,157.88
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,133.99,84.23
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,49.65,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.39,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.55,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,32.07,21.04
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,48.86,36.97
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,65.42,52.04
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,84.57,63.73
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,107.95,72.78
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,145.57,96.55
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,191.38,129.27
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,250.16,175.42
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,302.03,220.01
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,362.18,271.48
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,372.32,286.91
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,360.58,280.46
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,414.09,322.02
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,478.37,371.59
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,568.54,444.53
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,686.59,538.12
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,734.13,573.32
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,780.5,605.46
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,821.73,634.07
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,860.76,660.86
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,898.02,685.06
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,932.94,707.39
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,959.16,724.66
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,982.19,739.73
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,928.91,701.03
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,863.18,647.87
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,952.53,716.15
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1030.96,768.97
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1029.96,766.5
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1025.16,762.11
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1013.78,756.53
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,998.83,748.67
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,972.35,731.54
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,943.24,712.7
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,911.91,691.7
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,877.92,668.89
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,840.33,643.83
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,800.37,617.0
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,755.53,586.68
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,705.03,552.33
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,649.48,513.56
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,593.75,471.97
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,527.93,421.4
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,464.27,370.67
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,389.86,309.68
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,323.86,253.0
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,235.52,178.21
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,159.12,102.98
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,60.01,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,16.3,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,32.56,21.79
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,46.64,35.11
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,63.94,50.79
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,84.24,63.42
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,116.01,84.3
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,149.87,109.35
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,191.14,138.89
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,237.42,173.81
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,296.11,216.04
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,382.56,282.59
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,443.09,333.23
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,500.19,379.94
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,554.78,422.58
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,609.21,463.57
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,659.63,501.06
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,708.7,536.44
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,754.63,568.33
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,798.39,596.52
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,837.0,622.07
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,873.07,645.75
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,900.97,662.53
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,925.07,676.74
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,948.79,691.53
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,969.39,704.24
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,944.34,687.36
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,908.14,660.73
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,916.81,666.8
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,922.92,670.85
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,898.1,653.16
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,871.09,634.22
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,829.47,605.75
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,786.41,576.24
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,624.29,461.31
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,458.07,339.6
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,632.43,472.93
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,771.25,574.76
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,749.98,560.06
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,723.78,543.25
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,620.49,470.74
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,522.47,399.37
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,471.38,363.22
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,413.74,321.15
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,362.06,283.7
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,318.9,251.09
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,253.18,199.08
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,205.37,159.37
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,137.01,102.51
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,81.66,51.93
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,30.4,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.85,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,15.27,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.63,19.58
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,44.54,33.62
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,54.26,42.67
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,73.28,50.48
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,120.89,85.14
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,151.66,114.62
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,188.61,134.64
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,260.45,186.65
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,304.27,226.95
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,342.37,261.27
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,387.99,299.75
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,431.44,335.24
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,463.7,360.53
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,491.22,380.69
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,536.48,414.9
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,582.15,448.92
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,616.89,473.48
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,650.75,496.91
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,677.23,515.43
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,702.16,532.59
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,711.41,536.35
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,716.96,537.41
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,683.68,510.95
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,644.57,480.39
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,649.06,482.33
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,652.74,483.74
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,551.42,410.15
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,442.21,329.65
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,435.62,325.48
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,428.76,320.79
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,363.63,273.12
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,291.57,219.66
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,445.62,338.26
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,583.54,440.95
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,713.85,543.31
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,816.49,621.87
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,777.5,595.59
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,736.86,568.79
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,687.48,535.85
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,637.7,500.93
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,579.49,458.84
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,522.43,416.42
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,456.23,365.69
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,393.04,315.68
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,314.59,251.36
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,245.98,193.42
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,168.93,128.53
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,102.09,67.73
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,35.84,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.46,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.98,6.3
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,23.16,14.77
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,35.24,25.71
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,47.33,34.58
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,28.47,18.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.65,2.52
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,112.25,85.22
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,217.94,168.48
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,269.63,206.43
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,336.29,257.85
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,205.09,158.86
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,46.42,32.3
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,137.94,105.82
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,228.01,176.08
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,272.83,209.98
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,315.19,241.63
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,178.94,136.21
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,36.8,23.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,37.78,24.58
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.33
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,68.84,49.08
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,98.87,72.52
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,256.23,194.54
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,415.4,313.73
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,409.74,308.54
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,403.78,303.66
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,688.47,524.81
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,961.7,719.77
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,957.46,714.64
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,950.1,709.27
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,936.66,702.41
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,920.26,693.61
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,897.01,679.06
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,874.78,665.25
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,843.07,644.47
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,809.34,622.22
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,767.96,594.34
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,725.28,565.28
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,675.78,530.72
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,626.03,494.97
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,569.36,452.5
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,513.54,409.77
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,445.02,356.41
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,383.4,307.09
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,312.28,248.82
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,247.28,193.96
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,169.98,128.74
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,97.01,64.29
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,36.27,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.3,4.58
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,35.56,24.59
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.27,36.54
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,57.83,45.32
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,81.09,54.31
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,67.93,42.83
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,36.69,25.12
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,47.82,34.22
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,58.96,43.19
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,76.41,57.09
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,93.73,70.65
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,104.68,79.04
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,115.65,87.38
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,129.01,97.34
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,142.4,107.21
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,153.26,115.49
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,164.33,123.93
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,169.66,127.64
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,175.07,131.42
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,287.49,217.48
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,402.32,303.31
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,328.17,247.46
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,251.16,189.08
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,230.13,173.48
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,208.86,157.54
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,207.28,156.38
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,205.64,155.19
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,118.25,87.55
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,31.0,18.93
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,209.03,158.46
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,391.12,295.9
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,511.13,387.87
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,623.02,472.37
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,512.4,389.47
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,394.85,300.26
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,353.54,269.87
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,312.28,239.02
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,306.15,235.35
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,299.58,231.29
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,206.23,159.25
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,111.42,84.26
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,148.19,114.59
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,192.38,150.55
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,161.84,126.46
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,126.45,98.1
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,173.04,136.58
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,203.79,159.53
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,135.75,102.2
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,69.01,44.95
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,26.99,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.71,0.87
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.53,5.23
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.81,10.81
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,25.09,15.32
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,89.03,64.62
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,161.59,118.93
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,197.09,145.25
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,243.01,180.66
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,282.43,212.6
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,321.8,243.94
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,347.05,264.0
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,362.22,275.26
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,452.3,344.5
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,577.56,439.62
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,625.18,473.85
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,672.23,507.02
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,660.95,493.2
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,633.24,466.93
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,726.98,537.1
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,835.03,611.1
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,867.75,629.17
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,898.3,645.95
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,921.5,659.36
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,941.81,670.83
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,803.84,575.99
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,644.67,459.06
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,821.62,588.86
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,984.11,694.78
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,983.98,693.67
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,980.44,692.14
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,969.06,685.37
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,954.46,676.75
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,933.02,664.42
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,908.68,650.33
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,878.46,633.3
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,850.84,617.93
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,814.07,595.17
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,775.08,570.84
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,727.45,540.78
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,678.95,509.69
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,624.56,472.56
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,570.27,433.51
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,507.67,388.5
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,445.25,341.95
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,371.59,284.52
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,303.59,229.41
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,219.54,161.24
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,147.28,98.0
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,55.03,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.44,7.5
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,32.84,22.81
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,45.52,34.68
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,53.19,41.81
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,80.53,51.4
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,121.35,85.99
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,141.23,110.89
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,159.04,125.33
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,180.55,142.54
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,201.07,158.41
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,216.96,170.42
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,171.54,133.74
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,117.56,90.06
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,127.61,97.75
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,137.69,105.32
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.22
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,30.5,18.96
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,33.9,21.61
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,82.86,60.58
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,131.61,98.84
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,202.61,153.75
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,274.19,207.89
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,241.3,182.72
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,208.03,157.36
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,221.99,168.16
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,236.02,178.91
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,312.2,236.85
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,395.21,298.73
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,427.09,322.1
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,459.19,345.64
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,375.83,284.24
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,285.7,216.81
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,292.97,223.06
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,300.27,229.16
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,256.15,195.81
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,212.17,162.27
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,177.07,135.34
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,142.17,108.21
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,124.25,94.6
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,106.31,80.76
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,95.97,72.88
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,85.64,64.89
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,71.71,53.8
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,57.98,42.67
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,44.91,31.86
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,31.86,20.88
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,21.22,11.78
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.6,2.53
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.3,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
