Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.9,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.57,2.66
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,26.07,16.95
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,40.57,30.24
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,57.58,45.65
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,74.64,57.83
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,62.34,47.29
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,48.3,35.25
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,56.54,41.94
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,64.78,48.53
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,60.43,44.64
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,56.08,40.81
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,93.82,71.5
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,130.75,101.04
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,149.87,115.79
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,169.24,130.6
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,159.14,122.09
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,148.81,113.52
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,188.04,143.88
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,227.66,173.98
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,342.25,261.19
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,460.54,348.23
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,325.74,247.3
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,186.05,140.64
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,150.91,113.62
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,115.44,85.87
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,136.29,102.09
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,157.26,118.21
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,121.35,90.29
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,85.37,62.13
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,145.8,109.46
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,206.75,156.27
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,431.09,328.4
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,646.42,484.15
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,387.05,295.01
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,122.56,91.25
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,338.85,262.73
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,545.26,417.47
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,674.7,518.06
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,767.78,587.31
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,719.4,554.72
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,670.28,522.23
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,614.8,483.24
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,562.39,444.42
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,498.58,396.01
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,437.31,347.98
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,364.69,289.44
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,297.62,233.32
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,215.99,165.07
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,145.42,102.23
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,65.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,20.33,9.68
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,28.89,19.55
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,36.84,27.1
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,60.24,48.12
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,94.1,74.02
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,104.7,82.49
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,114.56,90.21
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,124.58,97.92
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,134.49,105.41
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,141.6,110.34
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,148.63,115.13
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,173.86,134.51
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,199.6,154.03
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,230.96,177.67
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,262.92,201.44
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,314.52,240.37
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,371.49,282.69
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,449.95,340.57
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,530.83,398.88
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,610.46,457.97
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,698.59,521.99
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,806.47,602.69
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,922.53,680.56
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,945.73,694.26
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,965.91,706.79
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,980.15,714.54
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,991.12,720.3
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,996.9,723.77
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,999.3,725.23
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,995.88,723.57
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,989.08,719.93
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,976.63,712.3
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,960.97,702.75
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,938.88,689.57
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,913.9,674.57
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,883.13,657.0
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,855.1,641.18
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,815.73,616.2
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,774.58,589.82
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,726.4,558.94
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,677.43,526.93
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,623.86,489.53
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,568.49,448.8
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,503.84,400.66
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,441.72,352.66
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,369.05,293.9
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,301.86,237.52
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,220.51,169.24
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,150.01,106.52
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,67.27,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,22.5,11.89
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,34.92,24.83
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,46.68,35.7
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,50.88,39.66
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,62.59,47.47
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,81.12,62.69
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,99.74,77.62
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,145.61,113.89
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,188.53,147.17
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,232.06,180.3
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,279.19,216.02
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,305.71,235.79
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,332.03,255.09
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,401.33,307.05
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,479.61,364.9
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,575.44,438.79
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,697.74,530.33
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,741.13,559.73
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,783.12,586.83
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,820.26,610.32
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,855.16,632.13
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,884.09,650.19
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,910.18,666.35
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,932.26,680.84
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,951.42,693.51
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,965.24,701.81
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,975.9,708.18
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,981.47,712.77
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,983.78,715.39
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,979.95,714.15
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,972.87,710.94
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,959.7,703.49
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,943.44,694.12
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,927.06,685.06
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,902.53,670.52
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,871.98,651.37
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,839.13,630.61
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,798.0,604.19
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,755.45,576.51
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,709.99,547.27
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,661.38,515.17
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,604.01,474.66
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,547.62,433.43
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,483.7,385.41
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,422.39,337.72
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,349.64,278.65
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,282.59,222.38
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,202.59,154.92
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,134.99,95.42
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,61.61,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,26.38,15.08
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,43.59,31.92
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,61.47,48.13
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,74.68,60.08
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,105.41,72.04
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,104.08,73.81
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,86.32,66.3
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,80.7,61.31
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,74.47,55.84
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,86.6,65.27
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,98.49,74.36
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,160.79,123.6
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,223.22,171.97
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,187.03,142.98
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,149.3,112.9
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,148.14,111.81
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,146.94,110.68
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,159.56,120.17
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,172.36,129.75
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,171.3,128.55
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,170.22,127.36
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,195.8,146.7
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,221.59,166.03
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,198.54,148.38
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,175.24,130.54
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,241.55,181.13
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,308.46,231.48
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,279.18,209.92
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,249.65,188.12
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,268.26,202.48
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,287.0,216.9
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,258.55,195.5
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,229.99,173.96
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,216.8,164.11
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,203.6,154.22
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,235.0,179.33
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,266.84,204.79
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,210.28,161.17
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,154.33,117.5
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,251.64,197.01
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,350.45,276.38
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,281.06,222.31
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,222.25,175.88
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,189.19,149.9
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,156.69,123.83
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,122.96,96.0
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,85.85,65.06
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,57.29,41.02
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,28.67,16.78
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,14.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.91,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,9.64,2.01
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,23.16,14.25
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,36.7,26.33
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,53.09,40.77
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,68.89,51.7
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,54.11,39.3
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,38.63,26.34
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,119.85,91.63
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,199.85,154.67
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,183.47,141.65
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,166.35,127.87
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,249.31,192.32
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,340.17,261.91
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,377.46,289.45
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,412.44,315.1
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,469.15,357.79
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,530.04,403.12
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,558.74,423.8
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,587.36,444.36
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,450.63,342.2
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,304.78,230.47
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,284.53,214.91
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,263.92,198.86
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,317.51,239.59
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,371.68,280.28
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,256.15,193.46
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,139.84,104.23
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,220.93,167.09
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,302.89,229.33
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,235.73,178.39
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,168.49,126.89
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,105.76,78.35
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,43.58,29.26
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,246.94,190.81
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,456.05,349.79
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,356.02,273.92
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,249.97,192.43
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,176.88,135.93
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,104.91,79.02
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,158.53,122.83
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,213.81,167.75
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,109.46,84.25
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,11.58,3.94
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,9.65,2.38
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,7.71,0.8
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,6.27,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.82,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.41,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.82,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,10.6,3.6
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,16.39,8.89
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,22.67,14.54
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,28.95,18.92
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,48.78,35.52
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,68.64,51.87
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,55.57,40.72
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,42.51,29.69
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,28.02,17.55
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,23.68,13.81
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,33.85,22.06
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,82.79,61.49
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,131.1,99.65
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,313.82,242.66
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,506.45,385.81
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,427.24,324.28
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,341.81,258.27
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,431.58,325.49
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,524.62,392.92
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,595.21,444.33
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,669.84,497.77
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,464.53,349.82
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,246.93,186.12
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,393.59,296.72
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,541.37,402.82
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,390.3,293.41
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,233.97,176.76
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,356.7,270.3
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,478.01,359.3
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,439.24,330.46
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,400.11,301.93
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,284.2,215.87
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,164.96,124.76
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,105.15,78.4
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,46.43,31.83
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,41.1,27.67
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,35.76,23.46
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,99.55,75.2
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,166.96,129.25
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,226.93,178.57
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,284.79,225.13
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,246.55,195.36
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,208.99,165.87
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,168.34,132.86
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,128.82,100.06
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,84.14,62.77
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,46.87,31.17
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,21.82,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,29.68,18.75
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,45.17,33.5
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,56.4,43.84
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,65.33,51.84
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,82.9,63.73
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,80.43,61.42
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,77.26,58.49
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,102.85,79.16
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,128.44,99.48
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,158.31,122.59
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,188.76,145.79
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,157.74,120.77
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,125.17,94.67
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,217.33,166.03
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,305.96,232.15
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,274.72,207.95
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,237.37,179.47
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,245.63,185.26
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,253.94,190.91
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,223.77,168.04
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,193.08,144.76
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,311.55,233.4
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,431.98,319.65
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,388.69,287.76
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,341.86,253.87
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,282.48,210.6
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,222.55,166.23
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,180.89,134.89
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,139.05,102.94
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,364.33,274.52
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,598.73,440.9
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,605.54,446.36
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,611.13,452.78
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,414.64,312.38
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,207.54,156.65
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,190.4,144.35
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,173.33,131.48
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,196.18,149.78
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,219.38,168.28
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,165.5,126.92
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,112.32,85.31
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,106.08,80.71
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,99.92,76.06
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,84.48,63.91
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,69.0,51.52
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,54.6,39.68
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,40.56,27.94
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,27.99,17.32
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,15.43,6.59
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,7.71,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,16.43,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,31.95,20.79
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,51.26,38.69
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,71.21,56.51
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,79.9,59.54
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,110.04,75.97
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,143.67,103.93
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,173.31,130.5
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,214.56,161.34
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,261.52,196.91
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,304.66,229.36
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,358.29,269.72
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,354.91,268.2
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,338.28,255.46
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,405.92,305.36
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,481.81,360.01
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,498.79,371.06
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,508.8,377.38
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,625.09,464.53
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,764.23,563.51
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,799.43,585.29
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,832.07,605.79
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,792.09,574.36
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,738.63,532.93
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,839.74,608.03
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,941.17,674.35
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,954.76,681.65
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,965.35,688.28
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,969.52,690.2
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,970.55,690.35
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,967.44,688.94
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,966.58,689.13
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,953.58,681.81
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,937.58,672.86
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,918.89,662.31
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,896.96,649.76
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,866.35,632.38
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,833.51,613.43
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,793.51,590.05
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,752.03,565.19
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,704.76,536.31
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,659.47,508.1
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,603.97,470.01
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,549.32,430.73
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,486.59,383.93
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,426.39,337.55
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,355.98,281.25
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,290.95,227.46
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,212.86,162.79
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,147.22,106.35
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,69.04,19.28
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.41,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.82,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,9.16,2.33
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,13.5,6.25
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,18.81,10.22
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,24.12,14.66
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,15.44,7.3
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,13.03,5.19
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,19.31,10.36
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,54.14,38.75
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,89.04,66.54
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,123.12,93.26
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,157.17,119.53
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,313.67,239.1
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,482.61,361.3
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,577.03,431.58
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,694.8,517.29
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,737.17,545.0
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,778.46,571.07
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,813.89,593.94
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,847.32,615.48
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,877.66,634.41
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,907.4,652.91
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,929.15,667.58
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,948.08,680.62
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,792.66,576.44
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,615.45,447.16
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,704.46,513.37
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,789.31,573.57
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,886.89,646.54
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,970.07,703.25
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,956.57,695.04
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,940.08,685.96
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,917.73,673.09
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,892.67,658.47
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,861.18,640.32
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,827.56,620.6
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,705.07,536.11
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,578.15,442.66
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,626.23,483.99
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,655.03,509.44
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,599.58,469.28
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,544.9,429.11
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,481.97,382.09
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,421.61,335.5
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,351.32,278.95
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,286.32,224.93
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,209.17,160.63
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,144.03,104.6
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,68.19,23.04
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.01,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,24.32,15.03
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,30.78,21.43
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,36.79,27.0
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,51.16,29.86
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,96.7,51.05
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,148.91,87.54
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,202.1,130.01
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,255.18,175.49
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,311.1,223.82
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,366.49,270.87
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,423.24,317.55
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,482.12,365.07
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,537.46,408.54
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,589.6,448.53
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,641.04,486.83
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,689.22,522.59
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,736.1,556.35
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,779.38,584.29
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,820.67,610.55
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,857.66,634.54
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,892.2,656.77
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,922.82,676.71
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,950.66,694.83
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,972.84,708.89
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,991.92,721.01
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,1005.44,728.21
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,1015.64,733.38
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,1020.98,736.57
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,1022.9,737.72
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,1018.51,735.47
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,1010.71,731.23
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,997.6,723.26
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,981.26,713.36
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,959.02,700.2
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,933.9,685.23
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,902.85,666.84
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,869.42,646.8
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,834.8,625.0
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,793.34,598.39
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,744.98,567.18
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,695.75,534.91
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,640.51,496.74
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,585.56,456.81
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,524.6,411.44
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,463.63,364.69
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,393.04,309.12
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,327.33,255.32
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,247.1,189.38
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,176.82,129.15
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,83.76,33.61
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
