Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,12.79,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,26.01,16.52
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,32.82,23.18
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,39.16,29.01
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,55.85,32.6
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,100.89,54.46
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,148.82,87.5
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,204.86,131.69
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,257.69,176.31
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,313.38,223.68
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,368.33,269.78
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,424.63,315.67
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,478.84,359.65
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,536.83,405.04
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,588.39,443.75
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,639.24,480.75
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,687.14,515.29
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,733.78,547.98
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,776.13,574.76
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,816.46,599.89
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,852.81,622.85
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,886.77,644.13
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,916.44,661.24
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,943.36,676.51
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,965.62,690.12
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,984.84,701.91
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,997.66,710.45
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1007.2,717.13
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1012.92,721.56
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1015.29,724.07
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,1010.96,722.53
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1003.33,719.09
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,990.92,713.31
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,975.33,705.56
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,953.38,693.71
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,928.58,679.97
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,897.91,663.11
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,870.12,648.05
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,796.21,600.3
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,722.68,551.87
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,712.09,547.49
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,692.2,536.02
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,636.87,497.71
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,584.62,459.42
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,520.41,412.18
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,458.54,365.04
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,387.0,307.88
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,320.64,252.89
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,241.72,187.13
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,172.36,127.23
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,80.65,35.75
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,18.83,3.82
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,36.29,25.22
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,54.19,41.74
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,73.02,58.69
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,93.25,70.32
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,123.15,90.39
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,154.24,113.05
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,193.88,143.85
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,182.97,139.92
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,160.72,125.27
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,164.32,127.57
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,167.61,129.56
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,211.67,163.85
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,256.77,198.53
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,274.64,211.49
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,288.81,221.6
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,336.02,257.24
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,384.6,293.46
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,490.96,373.64
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,605.68,457.69
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,552.69,416.7
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,492.07,370.18
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,503.85,378.07
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,515.52,385.58
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,591.91,441.96
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,669.71,498.08
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,660.86,491.12
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,650.87,483.84
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,568.36,424.01
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,478.13,357.83
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,397.99,299.52
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,311.1,234.99
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,636.22,488.22
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,925.72,693.45
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,902.11,676.05
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,876.19,659.46
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,848.69,642.05
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,815.75,620.81
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,777.27,595.56
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,737.37,569.09
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,690.08,536.8
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,642.43,502.97
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,587.58,462.94
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,533.51,422.62
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,470.9,375.11
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,408.2,326.24
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,341.12,272.32
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,279.12,220.82
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,206.14,159.52
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,142.2,104.66
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,69.53,32.73
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.57
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.24,21.47
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,42.59,31.13
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,52.36,39.94
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,74.14,52.1
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,93.68,71.78
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,126.95,97.3
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,166.32,127.35
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,215.88,162.57
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,277.73,208.53
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,265.11,201.71
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,238.51,182.18
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,312.31,237.89
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,398.35,302.03
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,438.82,331.39
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,480.87,361.65
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,509.69,382.28
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,538.07,402.39
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,649.05,488.22
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,783.45,586.83
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,818.03,609.34
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,850.6,630.95
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,881.43,650.22
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,912.07,669.21
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,933.14,682.73
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,951.39,694.41
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,963.51,702.37
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,972.53,708.42
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,976.43,710.98
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,977.18,711.61
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,971.96,708.47
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,963.68,703.47
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,956.37,699.25
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,940.71,689.61
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,819.38,607.18
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,691.04,512.56
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,636.23,474.58
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,582.19,436.28
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,674.83,510.34
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,746.32,565.6
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,698.71,533.78
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,650.71,501.66
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,594.94,461.47
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,540.06,421.08
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,477.62,374.51
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,417.76,328.55
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,345.79,271.79
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,282.65,220.22
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,208.88,159.32
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,144.19,104.7
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,70.41,34.66
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.54,5.88
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.77,22.84
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.29,35.2
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.06,46.61
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,83.83,60.31
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,107.76,83.03
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,139.45,106.6
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,179.48,136.71
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,230.74,169.4
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,312.64,229.95
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,361.62,271.09
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,413.22,313.74
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,407.29,311.72
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,381.13,290.85
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,444.84,338.88
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,511.44,388.53
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,596.77,455.95
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,702.37,537.68
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,742.02,565.62
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,780.15,592.2
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,813.8,615.45
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,845.62,637.37
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,874.61,655.98
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,901.63,673.16
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,921.21,686.07
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,938.17,697.25
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,874.45,650.56
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,800.17,592.29
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,631.75,470.15
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,458.42,340.44
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,492.15,366.38
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,525.88,391.72
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,537.58,401.11
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,556.64,415.79
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,715.91,539.73
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,852.25,643.49
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,820.07,622.22
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,786.24,600.13
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,732.07,561.36
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,682.46,525.44
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,634.21,491.38
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,586.31,457.05
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,439.28,344.67
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,306.1,240.06
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,260.95,205.33
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,211.58,166.43
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,211.17,166.24
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,200.24,156.48
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,138.34,105.4
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,80.06,57.11
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,38.58,18.05
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.36,6.11
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.52,24.09
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,41.59,31.07
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,48.05,37.17
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,73.8,43.93
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,119.57,69.47
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,167.01,103.67
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,220.93,147.49
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,278.52,196.91
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,335.47,245.87
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,391.6,292.89
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,449.78,339.93
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,509.03,387.43
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,564.8,430.84
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,618.3,470.42
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,671.31,508.22
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,719.55,541.95
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,766.34,572.85
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,809.55,599.66
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,850.75,624.69
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,887.73,648.21
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,922.18,669.96
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,952.46,687.55
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,979.95,703.25
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1001.89,716.8
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1020.62,728.41
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1034.16,735.37
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1044.32,740.32
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1049.09,743.01
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1050.36,743.68
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1045.7,741.34
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,1037.58,737.03
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,1024.11,729.91
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1007.34,720.84
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,984.19,706.92
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,958.15,691.26
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,926.43,670.44
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,892.25,648.05
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,851.31,621.72
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,813.67,597.51
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,765.95,566.37
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,717.26,534.35
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,659.78,496.34
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,602.85,456.97
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,541.83,413.31
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,480.59,368.11
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,407.13,312.23
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,338.9,258.34
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,259.09,194.81
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,188.67,136.51
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,91.95,50.61
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,16.9,6.44
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.59,23.39
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,42.66,31.93
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,51.45,39.87
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,78.39,47.8
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,122.07,72.81
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,166.98,105.31
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,217.07,145.53
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,267.84,188.78
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,321.7,234.85
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,374.76,280.07
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,432.81,328.21
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,484.96,370.51
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,537.72,412.03
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,587.65,450.49
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,637.29,487.7
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,684.11,521.65
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,731.19,554.87
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,771.91,581.8
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,810.75,606.87
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,845.31,629.81
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,877.64,651.15
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,905.51,669.65
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,930.72,686.38
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,950.83,699.26
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,968.11,710.32
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,977.33,714.97
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,988.26,720.88
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,992.04,723.32
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,992.65,723.86
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,982.73,717.61
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,969.86,709.6
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,954.61,700.14
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,936.55,688.91
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,907.98,670.72
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,874.58,649.32
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,736.03,552.35
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,601.61,453.57
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,504.93,383.62
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,420.85,320.99
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,318.16,244.37
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,219.96,168.92
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,162.38,124.39
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,105.94,79.83
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,89.98,67.52
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,74.0,54.91
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,141.41,110.35
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,197.2,154.02
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,136.55,104.04
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,78.9,56.39
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,40.72,21.08
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.5,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,22.15,10.34
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.78,27.88
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,57.78,43.96
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,75.02,59.09
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,84.19,61.02
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,85.38,64.69
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,125.3,95.94
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,162.55,124.58
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,189.35,145.1
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,217.04,166.16
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,194.49,148.43
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,170.99,129.74
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,138.71,104.24
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,105.32,77.85
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,125.92,93.62
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,146.64,109.28
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,160.55,119.82
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,174.66,130.5
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,141.31,104.42
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,107.45,77.99
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,233.45,174.27
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,360.06,268.26
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,212.18,157.4
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,62.08,42.53
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,232.02,172.35
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,406.19,300.41
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,359.42,265.87
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,314.83,233.22
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,418.67,309.97
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,520.5,383.25
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,533.48,392.82
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,546.13,402.51
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,602.79,445.71
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,650.48,482.2
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,631.41,469.39
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,611.26,456.12
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,598.37,448.35
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,592.51,445.4
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,428.89,325.08
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,263.34,199.26
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,238.78,181.64
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,214.59,163.78
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,294.26,228.46
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,350.09,273.34
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,290.34,226.77
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,230.21,179.58
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,185.15,144.0
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,140.63,108.07
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,99.07,74.07
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,57.22,39.46
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,27.99,13.2
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.24,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,24.14,12.76
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.48,26.85
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.21,36.03
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,56.4,44.42
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,87.44,55.03
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,130.93,81.48
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,175.4,114.31
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,225.56,154.95
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,258.69,191.89
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,274.92,211.65
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,338.22,257.64
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,436.56,333.02
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,491.68,377.07
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,544.18,417.94
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,594.88,456.21
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,645.94,493.47
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,692.76,527.35
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,739.81,560.34
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,781.85,586.34
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,822.41,610.59
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,858.32,631.92
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,891.97,651.15
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,921.23,666.14
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,948.02,679.04
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,969.99,691.15
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,989.06,701.36
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1002.24,706.47
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1012.28,709.64
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,1017.67,713.11
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1019.79,714.77
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,1016.61,714.19
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,1010.14,711.76
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,997.55,704.1
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,981.84,694.7
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,960.53,682.73
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,936.32,669.02
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,905.91,650.68
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,878.44,634.27
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,840.53,611.03
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,800.72,586.5
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,753.92,557.09
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,706.22,526.73
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,651.78,491.19
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,597.45,454.02
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,537.74,412.0
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,477.66,368.23
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,408.59,316.24
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,343.93,265.34
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,265.86,202.74
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,196.68,145.01
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,112.55,69.26
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,27.75,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.05,11.49
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,34.93,24.59
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,43.54,32.62
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,51.61,39.87
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,91.24,64.16
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,120.01,93.38
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,152.85,116.41
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,202.77,153.65
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,229.77,176.68
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,253.99,196.96
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,178.54,138.14
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,87.11,65.16
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,164.92,127.16
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,242.49,187.56
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,217.91,167.58
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,192.26,147.0
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,209.31,160.07
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,226.58,173.19
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,274.77,209.55
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,323.46,245.65
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,357.41,270.86
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,393.9,297.79
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,538.32,405.88
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,688.86,514.06
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,525.02,394.34
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,349.28,262.62
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,339.05,255.51
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,328.63,247.84
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,485.57,366.37
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,646.84,483.6
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,664.14,496.78
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,680.37,509.94
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,819.61,619.49
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,935.32,706.15
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,906.85,687.2
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,873.35,665.6
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,793.33,608.54
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,714.52,550.42
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,618.68,479.85
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,536.95,418.03
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,515.03,404.32
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,490.34,388.0
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,441.73,351.46
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,393.56,314.75
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,342.68,275.21
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,294.46,236.94
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,236.27,189.62
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,187.95,149.29
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,136.1,105.72
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,87.5,64.5
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,47.26,27.94
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.3,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.64,2.8
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.91,8.57
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,22.19,14.32
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,28.47,18.84
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,34.76,24.2
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,77.17,60.09
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,117.54,93.58
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,170.47,136.13
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,229.45,183.42
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,127.32,99.99
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.56,4.85
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,63.86,47.46
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,114.83,89.14
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,95.82,73.36
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,76.52,57.44
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,79.94,60.12
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.34,62.79
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,120.44,92.85
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,157.68,122.72
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,182.97,142.86
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,208.53,163.11
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,210.03,163.85
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,211.49,164.62
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,341.66,266.52
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,473.3,366.57
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,545.97,422.2
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,624.25,481.38
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,619.85,478.05
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,614.74,474.6
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,509.72,394.88
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,409.77,317.79
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,308.83,240.71
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,203.35,158.27
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,226.85,176.94
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,250.61,195.52
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,314.76,246.59
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,372.81,292.29
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,230.71,181.45
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,90.02,68.26
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,131.07,102.3
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,173.58,137.36
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,113.81,88.96
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,56.05,41.4
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,48.3,35.17
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,40.56,28.82
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,196.16,161.72
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,318.1,258.44
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,241.56,192.3
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,176.31,135.2
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,104.04,68.74
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,24.59,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
