Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,13.76,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,22.11,12.43
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,32.54,23.15
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,37.64,28.12
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,42.42,32.52
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,81.27,44.5
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,128.03,73.84
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,177.31,112.09
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,234.18,159.89
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,287.39,206.71
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,343.16,255.58
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,397.78,302.91
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,453.62,349.98
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,510.96,396.66
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,564.68,439.22
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,615.75,478.49
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,666.11,516.05
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,713.74,551.61
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,760.03,584.16
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,802.15,611.55
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,842.27,637.21
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,878.45,661.16
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,912.23,683.34
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,941.59,701.13
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,968.23,717.02
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,989.74,730.88
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1008.21,742.81
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1022.11,750.4
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1032.77,755.97
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,1037.67,759.39
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,1039.19,760.79
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1034.86,757.07
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1027.16,751.36
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1014.2,743.42
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,998.04,733.54
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,975.96,720.29
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,951.03,705.21
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,920.51,687.75
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,887.57,668.52
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,848.43,643.59
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,812.51,620.71
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,765.44,590.32
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,717.43,558.83
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,662.82,520.91
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,608.43,481.81
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,549.2,437.91
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,489.69,392.37
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,419.05,335.84
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,352.99,281.12
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,276.34,217.33
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,208.1,158.48
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,125.47,83.85
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,36.97,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.69,12.9
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,34.26,24.36
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,40.61,30.39
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,46.88,36.05
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,86.51,48.91
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,132.81,78.31
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,180.71,115.21
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,233.13,158.81
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,289.07,207.09
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,344.21,254.71
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,398.43,300.52
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,454.13,346.18
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,507.73,389.47
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,561.79,431.77
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,615.93,472.89
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,666.38,510.24
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,713.44,544.06
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,759.25,575.31
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,801.73,602.72
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,842.36,628.52
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,878.41,651.93
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,912.12,673.64
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,942.28,693.16
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,969.91,710.97
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,992.2,725.28
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,1011.51,737.72
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1025.35,745.2
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1035.98,750.71
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,1040.89,754.12
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,1042.43,755.53
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1038.63,753.65
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1031.48,749.75
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1018.6,741.94
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1002.54,732.21
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,981.47,719.62
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,957.49,705.2
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,926.6,686.93
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,893.31,667.0
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,860.2,646.08
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,819.92,620.09
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,772.85,589.33
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,724.8,557.51
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,670.6,519.74
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,616.36,480.73
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,556.61,437.15
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,496.48,391.88
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,427.87,337.98
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,363.29,285.35
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,284.34,220.81
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,214.05,161.23
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,130.27,87.2
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,40.79,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,11.57,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,21.32,11.81
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,30.32,20.69
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,35.12,25.23
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,41.84,31.21
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,83.76,43.48
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,131.74,73.84
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,184.66,114.99
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,237.81,159.32
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,290.85,204.48
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,346.22,251.02
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,400.55,295.79
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,455.64,339.56
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,512.09,383.93
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,564.85,424.31
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,614.9,460.83
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,663.92,495.42
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,709.97,528.02
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,754.68,557.8
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,795.17,582.56
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,833.5,605.57
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,868.43,627.34
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,900.99,647.46
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,929.54,664.23
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,955.51,679.33
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,975.59,692.1
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,992.68,703.14
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,1005.26,710.67
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,1014.67,716.34
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,1018.89,719.75
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1019.82,721.28
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,902.35,646.62
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,769.64,552.32
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,760.62,548.53
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,749.87,542.66
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,781.88,568.08
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,802.42,585.67
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,736.15,541.34
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,663.74,492.6
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,662.28,494.66
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,648.39,487.7
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,614.85,466.2
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,579.31,442.99
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,473.04,364.94
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,384.36,298.02
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,340.95,266.59
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,297.99,234.34
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,253.35,199.32
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,209.59,163.96
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,162.05,124.75
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,117.18,86.85
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,62.47,40.05
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.07,13.43
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,32.94,23.1
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,38.92,28.69
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,48.31,37.03
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,89.06,48.78
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,136.11,79.14
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,184.59,116.65
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,237.11,160.14
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,293.02,207.96
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,348.1,255.03
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,401.99,300.0
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,457.49,344.96
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,511.12,388.17
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,568.29,432.61
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,619.18,470.43
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,669.6,506.72
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,716.28,540.31
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,761.63,570.85
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,803.79,597.06
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,844.12,621.62
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,880.04,644.15
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,913.56,664.93
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,944.18,682.34
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,972.33,697.98
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,993.83,710.69
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,1012.26,721.51
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1026.08,728.05
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1036.64,732.62
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,1041.92,736.1
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1043.79,737.65
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1039.31,735.42
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1031.46,731.28
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1018.8,724.88
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1002.94,716.57
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,980.32,704.03
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,954.92,689.74
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,924.75,674.1
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,892.15,656.62
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,851.89,632.78
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,815.03,610.83
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,768.9,582.03
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,721.8,552.09
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,666.24,514.47
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,611.06,475.85
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,552.52,433.48
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,493.58,389.41
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,425.99,336.54
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,362.3,284.83
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,287.2,223.22
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,219.99,166.01
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,140.31,95.94
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,63.77,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.42,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.18,16.11
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.27,28.6
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,48.48,37.15
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,61.75,49.02
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,99.04,60.61
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,142.23,89.21
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,187.6,130.59
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,225.27,166.23
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,270.5,198.86
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,337.68,251.4
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,388.63,294.4
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,440.84,337.38
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,494.34,380.4
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,545.13,420.26
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,592.84,456.83
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,639.87,491.93
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,684.16,524.97
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,727.52,556.67
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,766.61,582.96
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,803.97,607.22
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,837.91,630.12
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,869.87,651.57
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,902.37,671.97
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,935.43,692.57
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,906.32,671.32
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,865.41,635.57
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,690.7,509.65
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,503.14,370.56
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,465.43,343.98
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,426.94,316.15
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,626.97,466.59
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,819.73,605.01
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,897.24,664.9
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,954.68,705.03
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,934.32,692.04
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,906.2,674.34
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,875.58,654.62
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,842.86,633.42
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,771.91,585.61
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,697.06,532.57
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,688.93,530.58
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,670.94,520.91
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,621.05,486.02
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,570.94,450.1
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,510.43,404.87
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,452.01,359.98
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,389.66,310.67
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,330.46,262.1
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,257.61,201.11
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,191.43,144.49
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,107.6,73.41
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,19.78,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,9.34,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,19.78,10.73
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,33.8,23.66
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,50.98,39.04
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,67.86,51.23
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,86.76,66.84
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,105.81,82.28
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,91.41,70.04
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,75.43,56.58
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,88.38,66.93
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,101.18,77.03
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,90.95,68.35
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,80.33,59.45
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,142.16,108.61
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,203.61,156.58
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,238.74,183.11
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,274.41,209.71
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,164.18,124.33
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,50.38,34.58
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,75.62,54.58
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,100.71,74.26
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,117.07,87.0
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,133.51,99.74
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,110.46,81.5
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,87.3,63.23
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,140.02,104.44
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,193.06,145.32
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,176.35,132.35
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,159.48,119.36
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,410.57,312.01
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,660.04,492.27
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,602.6,449.43
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,537.16,402.16
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,403.54,305.32
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,264.11,200.65
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,277.87,211.93
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,291.74,222.99
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,342.65,263.76
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,385.94,298.84
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,240.83,187.23
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,96.93,72.77
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,162.35,126.25
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,229.75,181.01
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,248.36,197.17
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,257.52,205.75
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,224.5,179.44
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,191.89,153.18
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,156.92,124.54
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,122.7,96.1
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,89.75,68.49
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,54.6,38.92
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,31.09,18.4
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.4,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.41,21.12
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.64,37.03
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,67.12,52.67
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,87.14,66.37
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,110.67,84.19
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,136.28,103.61
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,159.35,122.08
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,181.82,140.0
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,233.93,178.3
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,296.84,226.0
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,332.4,254.31
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,371.56,284.69
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,443.95,341.39
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,543.01,418.98
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,590.99,455.73
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,640.75,493.14
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,649.31,495.77
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,643.57,487.16
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,666.75,501.84
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,689.32,515.55
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,713.57,531.88
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,736.75,547.25
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,733.88,541.78
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,727.98,534.24
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,853.76,630.44
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,980.8,717.95
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,883.92,647.42
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,771.85,560.36
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,898.17,656.25
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,1010.95,732.48
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,1007.7,728.31
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,1001.24,723.08
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,809.9,593.02
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,602.43,439.86
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,783.03,577.85
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,926.93,678.72
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,902.72,663.83
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,870.67,644.72
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,831.88,619.87
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,791.42,593.74
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,746.11,564.73
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,699.96,534.73
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,649.67,500.38
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,597.07,462.69
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,536.75,419.38
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,478.32,376.0
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,412.43,324.61
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,350.39,274.5
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,276.11,213.94
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,209.53,157.82
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,130.46,90.2
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,57.02,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,20.8,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,33.56,22.0
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,51.85,38.64
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,63.67,49.29
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,77.31,53.87
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,114.8,80.57
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,142.85,106.71
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,173.76,120.95
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,243.45,168.76
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,291.26,208.48
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,342.12,250.44
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,391.66,290.84
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,444.07,332.59
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,493.57,371.19
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,543.77,409.18
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,594.01,446.27
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,641.64,480.63
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,685.32,512.32
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,728.05,542.77
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,767.56,568.42
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,805.6,592.45
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,839.05,614.39
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,870.49,634.95
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,896.84,652.37
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,920.7,668.2
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,940.49,681.15
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,957.66,692.49
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,969.3,700.31
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,978.05,706.4
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,981.82,709.1
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,982.61,710.0
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,976.59,706.89
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,967.69,702.05
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,953.81,693.79
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,937.17,683.82
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,912.2,668.38
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,889.21,654.33
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,858.18,634.61
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,825.29,613.62
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,780.84,584.54
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,736.0,554.76
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,689.3,523.53
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,642.36,491.54
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,578.77,445.77
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,521.3,403.57
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,461.65,359.71
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,404.64,316.68
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,336.32,263.64
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,266.95,208.48
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,200.77,154.64
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,140.76,104.94
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,74.08,49.77
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.38,18.01
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,42.98,31.4
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.01,41.38
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,73.3,50.02
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,110.35,69.63
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,153.39,99.02
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,198.25,134.2
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,246.51,173.94
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,293.82,213.58
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,344.34,255.63
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,393.73,295.95
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,443.55,335.43
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,491.61,373.06
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,540.69,410.48
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,585.82,443.76
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,629.54,475.07
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,671.81,505.58
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,713.68,535.2
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,750.21,559.43
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,785.04,581.98
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,817.33,603.69
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,848.15,624.11
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,891.74,651.9
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,934.3,677.69
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,897.72,651.06
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,849.27,611.42
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,618.79,450.53
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,370.15,269.31
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,478.18,348.14
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,583.35,421.83
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,649.19,468.77
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,715.0,515.07
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,719.7,520.09
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,722.55,524.3
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,633.68,462.53
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,554.36,406.5
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,459.75,339.8
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,375.38,278.73
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,490.61,368.08
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,596.39,447.5
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,460.12,348.22
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,332.94,253.08
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,442.07,340.54
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,525.73,405.9
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,465.31,361.06
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,407.52,317.77
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,341.37,266.75
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,273.23,212.88
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,206.6,158.97
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,146.35,109.2
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,87.03,59.53
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,25.03,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,10.59,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.86,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,15.44,0.96
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,34.61,23.18
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,50.8,37.99
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,69.36,54.42
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,90.77,67.89
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,117.81,86.72
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,147.71,108.53
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,92.23,66.71
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,22.21,12.55
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,70.59,51.75
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,117.97,89.28
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,95.68,71.11
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,72.57,52.47
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,56.6,39.58
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,40.64,26.75
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,230.28,173.79
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,419.56,311.54
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,458.44,337.94
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,502.89,368.64
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,564.66,411.12
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,628.08,453.69
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,647.27,465.65
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,666.81,478.1
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,704.84,504.33
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,744.9,531.56
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,808.69,575.3
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,875.26,619.98
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,834.27,590.7
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,791.9,561.25
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,880.47,626.65
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,964.18,684.24
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,959.94,681.78
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,952.9,678.58
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,938.77,671.8
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,922.06,663.47
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,813.38,590.36
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,704.42,513.63
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,759.72,557.12
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,801.19,589.55
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,763.32,564.84
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,724.16,539.65
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,674.2,506.85
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,628.01,476.0
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,573.55,438.53
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,520.32,401.1
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,461.29,358.13
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,404.86,315.98
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,340.26,265.98
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,273.5,213.14
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,207.56,160.05
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,147.9,110.93
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,79.38,54.55
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.52,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
