Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.84,1.12
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,36.15,24.8
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,57.23,44.05
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,76.9,61.65
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,98.79,73.34
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,134.03,95.9
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,174.44,124.67
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,214.77,155.02
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,259.31,189.61
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,299.22,221.58
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,346.15,258.88
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,391.59,294.71
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,438.9,331.18
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,484.18,365.25
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,530.89,399.5
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,574.57,430.84
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,619.43,462.24
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,660.44,490.72
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,700.16,517.7
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,737.82,542.19
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,775.34,566.06
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,807.11,586.52
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,837.62,605.88
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,869.61,625.95
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,901.08,644.06
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,920.84,655.55
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,938.32,665.69
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,869.74,617.45
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,792.13,561.53
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,743.35,528.95
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,687.34,490.9
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,826.51,591.93
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,952.27,677.59
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,864.85,618.21
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,773.72,555.62
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,822.27,592.92
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,859.52,621.37
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,820.85,595.88
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,778.58,568.66
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,744.85,547.69
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,709.88,525.52
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,662.38,494.79
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,615.08,463.65
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,561.32,426.36
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,508.72,389.15
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,449.26,346.42
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,385.09,299.13
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,322.63,251.57
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,264.38,205.83
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,200.12,154.3
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,141.54,106.26
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,80.69,55.68
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,26.55,2.14
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,11.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.83,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,18.87,4.37
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,35.85,24.29
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,50.39,37.69
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,61.43,47.64
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,80.95,56.34
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,117.29,81.79
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,153.77,111.36
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,182.41,134.84
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,207.76,155.5
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,233.04,175.84
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,251.39,190.29
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,265.02,200.19
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,277.01,208.53
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,285.25,214.2
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,292.47,218.99
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,293.85,219.54
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,298.25,222.31
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,342.47,254.19
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,391.79,288.94
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,362.46,267.03
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,333.34,245.63
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,293.85,217.26
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,253.59,188.05
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,290.75,215.13
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,328.22,241.58
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,283.28,208.78
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,237.83,175.75
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,147.67,108.71
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,57.26,39.36
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,66.0,46.44
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,74.74,53.4
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,80.07,57.6
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,85.41,61.82
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,87.82,63.91
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,90.22,66.03
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,58.12,40.81
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.38
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,23.22,13.12
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.84
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,84.23,62.38
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,149.93,114.6
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,107.91,81.69
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,66.73,48.98
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,88.65,67.03
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,111.8,86.02
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,96.38,73.93
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,80.92,61.65
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,174.76,140.36
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,257.74,206.48
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,194.84,154.13
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,131.6,101.09
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,81.7,58.03
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,31.74,6.03
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,13.13,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,2.26
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,33.57,23.18
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,52.76,40.92
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,69.46,56.14
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,89.52,69.53
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,114.06,88.9
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,139.88,109.45
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,157.81,124.25
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,174.39,137.75
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,205.14,161.74
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,237.29,186.58
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,278.33,218.05
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,321.99,251.27
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,362.75,281.88
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,410.87,317.69
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,419.33,322.7
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,428.75,328.24
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,458.63,350.09
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,493.16,375.03
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,535.25,404.93
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,579.01,435.58
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,495.67,373.42
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,406.89,306.65
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,371.43,280.08
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,334.04,251.75
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,354.9,267.26
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,375.93,282.6
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,373.15,280.43
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,370.23,278.29
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,393.21,295.36
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,412.02,309.26
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,372.09,279.56
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,325.37,244.94
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,410.17,309.36
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,489.29,368.17
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,543.64,409.24
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,587.67,442.78
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,542.74,410.74
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,498.03,379.04
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,480.24,367.73
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,461.19,355.24
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,328.02,255.14
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,201.64,156.61
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,149.66,116.08
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,98.46,75.17
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,85.57,65.13
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.66,54.86
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,24.23
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,14.35
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.34
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.39,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.54,2.0
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,29.8,19.63
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,46.3,34.68
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,65.87,52.13
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,85.74,66.05
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,94.51,73.28
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,102.77,79.95
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,109.1,84.71
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,115.25,89.23
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,129.49,100.41
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,143.77,111.51
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,132.71,102.06
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,121.26,92.43
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,119.99,90.98
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,118.67,89.51
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,162.67,123.75
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,207.02,157.64
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,283.75,216.04
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,357.99,271.29
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,370.67,279.45
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,383.37,287.75
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,435.22,324.85
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,488.52,362.11
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,458.39,338.94
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,426.9,315.18
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,526.9,388.06
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,632.01,462.13
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,584.19,427.74
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,537.26,394.41
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,432.03,319.85
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,320.36,238.57
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,364.46,271.25
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,403.95,299.82
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,375.59,280.01
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,339.29,254.37
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,396.72,298.09
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,446.48,335.62
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,471.51,355.83
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,503.64,381.16
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,526.48,401.09
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,553.66,423.96
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,557.24,430.58
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,563.58,438.97
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,473.23,371.78
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,397.4,314.13
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,353.51,281.31
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,310.21,248.0
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,338.12,271.2
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,347.5,277.44
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,277.16,218.89
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,212.45,163.74
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,142.41,103.39
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,77.03,29.83
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,28.03,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.6,3.39
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,16.39,8.68
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,24.12,15.61
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,31.85,21.17
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,24.61,15.08
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,17.37,8.96
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,69.13,51.91
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,118.88,92.22
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,133.6,103.49
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,148.35,114.68
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,201.4,155.82
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,251.06,193.6
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,199.02,152.76
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,138.56,105.06
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,193.03,147.28
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,248.01,188.89
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,231.65,175.97
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,214.88,162.92
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,283.53,214.55
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,352.84,265.3
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,292.36,219.94
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,230.68,173.52
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,367.28,275.54
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,506.46,374.86
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,513.23,378.8
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,519.85,383.33
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,630.61,464.1
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,744.56,544.26
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,730.09,533.69
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,718.38,525.86
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,849.7,625.16
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,962.74,704.29
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,949.92,695.64
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,934.4,686.45
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,914.96,675.13
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,892.91,662.09
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,862.73,643.23
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,834.07,625.39
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,565.29,433.28
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,292.67,222.88
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,349.23,270.07
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,409.77,318.64
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,432.85,338.86
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,439.51,346.56
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,391.05,310.2
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,343.75,274.06
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,292.49,233.27
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,243.58,193.35
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,189.74,148.85
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,139.86,106.76
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,81.96,58.01
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,32.68,11.16
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,13.27,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,13.51,3.37
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,31.16,21.14
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,48.05,36.69
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,67.18,53.95
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,86.75,67.68
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,109.99,86.52
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,130.73,102.88
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,172.34,132.96
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,228.16,175.17
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,273.63,209.34
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,330.64,253.74
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,354.38,274.63
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,366.56,284.53
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,307.86,239.55
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,245.59,190.39
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,234.43,181.14
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,222.72,171.4
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,409.97,316.81
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,611.77,465.21
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,495.46,376.15
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,365.44,276.02
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,363.5,274.73
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,361.9,273.26
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,301.26,227.5
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,239.67,180.79
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,241.66,182.46
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,243.65,184.01
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,246.13,185.49
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,248.53,186.93
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,289.74,217.88
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,331.28,248.71
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,538.63,404.17
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,742.36,548.79
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,503.31,378.11
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,259.14,195.32
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,281.36,213.2
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,303.78,230.54
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,330.16,251.65
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,348.75,267.01
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,271.55,208.65
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,204.5,157.1
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,188.0,145.01
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,171.65,132.8
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,151.51,117.23
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,131.44,101.55
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,114.51,88.44
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,97.55,75.06
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,80.53,61.38
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,63.44,47.36
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,139.81,110.62
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,196.54,153.3
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,128.38,94.57
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,59.15,26.65
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,22.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.46,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.82,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.6,3.49
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,16.39,8.85
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,23.64,15.46
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,30.88,20.74
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,27.51,17.85
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,24.13,14.93
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,23.17,14.01
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,26.08,16.29
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,29.95,19.45
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,38.67,26.56
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.59
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,55.64,40.25
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,63.89,46.87
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,90.07,68.01
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,115.94,88.66
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,132.33,101.57
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,148.87,114.51
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,195.09,150.34
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,241.71,185.46
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,362.17,276.15
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,486.01,365.29
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,650.99,485.1
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,826.43,605.07
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,805.04,586.06
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,780.64,567.33
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,772.29,560.44
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,762.36,552.36
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,575.16,422.84
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,376.93,279.89
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,351.27,262.18
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,325.39,243.17
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,354.08,264.67
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,376.65,281.38
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,312.98,235.06
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,257.6,194.42
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,287.13,217.63
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,325.62,247.04
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,266.95,203.41
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,217.5,166.27
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,248.97,192.19
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,273.41,212.5
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,325.66,255.86
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,362.94,287.07
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,322.86,256.91
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,283.07,226.52
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,331.62,266.46
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,352.15,281.7
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,282.36,223.43
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,217.78,168.4
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,147.0,107.93
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,82.59,41.22
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,29.86,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.38,8.04
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.39,20.56
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,40.83,30.31
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,29.38,20.48
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,27.99,18.15
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,60.89,45.53
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,89.78,69.06
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,118.03,91.55
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,146.0,113.26
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,174.41,134.98
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,200.75,154.45
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,227.71,174.08
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,248.31,189.3
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,269.14,204.62
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,315.72,238.86
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,368.21,276.77
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,427.12,318.92
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,485.84,360.14
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,640.64,477.42
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,822.41,604.16
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,855.89,623.78
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,887.27,643.4
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,916.24,660.68
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,943.02,676.5
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,962.34,688.31
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,978.94,698.53
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,990.8,705.88
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,999.74,711.52
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,1003.7,714.2
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,1004.58,715.11
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,999.42,711.0
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,991.25,705.2
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,978.08,697.79
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,962.02,688.7
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,941.62,677.52
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,924.24,668.3
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,894.61,652.38
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,862.82,634.94
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,824.29,611.53
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,784.33,586.87
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,739.52,558.14
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,696.58,530.33
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,644.42,495.74
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,592.76,459.66
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,534.13,417.38
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,477.27,375.14
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,412.93,325.75
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,352.29,277.57
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,282.96,220.94
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,218.6,166.93
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,147.2,106.93
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,82.76,42.83
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,29.83,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.44,9.48
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,39.37,27.63
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,57.76,44.15
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,53.98,41.27
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,50.24,36.1
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,67.03,49.92
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,83.38,63.16
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,70.58,52.38
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,57.03,41.06
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,139.88,106.87
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,216.61,165.99
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,306.33,232.5
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,423.02,319.75
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,462.89,350.07
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,500.99,378.56
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,528.67,397.25
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,547.1,408.57
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,531.39,395.32
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,504.14,373.52
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,516.45,381.83
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,527.92,389.27
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,502.42,370.08
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,472.46,347.81
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,560.41,410.68
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,652.24,473.95
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,648.1,469.81
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,642.93,465.64
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,615.76,446.51
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,582.91,423.55
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,677.56,492.03
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,773.54,558.98
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,866.59,626.72
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,951.81,686.15
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,787.87,572.85
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,615.4,448.78
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,648.74,476.15
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,687.57,505.72
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,745.95,551.98
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,788.81,587.46
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,750.56,562.17
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,711.38,536.48
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,665.3,506.12
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,619.36,475.25
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,567.82,438.95
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,517.07,402.46
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,459.02,359.95
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,396.17,312.77
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,332.74,263.04
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,273.86,215.73
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,211.13,164.76
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,153.39,116.93
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,90.85,65.12
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,36.09,16.77
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,14.78,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.15,9.41
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,39.44,27.54
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,57.53,43.78
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,75.61,59.66
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,94.43,69.9
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,119.12,82.5
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,159.05,107.28
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,204.37,144.03
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,250.11,181.56
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,252.74,189.82
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,242.4,185.35
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,267.05,203.66
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,291.91,221.77
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,396.81,302.17
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,541.7,411.46
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,587.14,444.14
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,632.44,476.37
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,485.11,366.65
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,318.14,237.12
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,309.24,230.43
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,299.98,222.98
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,319.08,236.86
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,338.34,250.72
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,289.37,214.72
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,239.7,177.99
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,293.06,217.66
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,346.87,256.92
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,428.38,315.68
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,508.73,372.26
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,535.34,391.37
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,561.99,410.73
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,440.59,324.64
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,312.42,231.48
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,512.63,381.44
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,706.91,519.41
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,803.61,593.01
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,885.94,654.09
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,811.12,602.93
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,736.89,550.19
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,702.2,528.08
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,665.92,504.29
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,661.39,505.03
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,654.63,503.7
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,601.13,465.3
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,545.47,424.89
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,487.27,382.15
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,431.38,340.04
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,366.01,288.79
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,305.49,240.14
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,233.53,181.98
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,175.13,133.42
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,112.45,81.13
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,54.18,28.59
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,19.94,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
