Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.94,9.48
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.52,22.6
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,45.46,33.47
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,22.08,13.54
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,79.55,55.63
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,158.81,114.59
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,143.55,106.71
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,116.26,88.52
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,97.33,72.95
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,77.39,56.67
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,84.19,61.76
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,91.0,66.8
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,97.7,71.86
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,104.4,76.91
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,177.26,133.02
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,250.35,187.9
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,261.16,195.6
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,272.04,203.49
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,281.83,210.13
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,291.59,216.72
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,206.58,153.06
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,120.11,87.31
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,161.88,119.36
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,204.01,151.26
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,280.94,208.66
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,358.54,265.51
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,319.46,236.28
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,279.94,206.92
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,355.68,262.83
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,429.22,316.04
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,373.59,275.79
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,311.42,230.63
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,436.03,323.57
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,563.66,415.64
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,743.48,552.45
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,894.06,660.85
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,768.46,573.39
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,642.47,481.1
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,583.26,439.54
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,516.44,391.64
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,564.63,432.6
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,602.63,465.22
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,548.05,425.5
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,494.73,386.4
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,441.72,347.31
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,390.43,308.52
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,325.49,257.63
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,272.03,214.45
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,213.79,166.86
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,160.52,122.39
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,104.86,75.7
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,48.26,25.7
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,19.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,13.76,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,24.65,12.37
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,40.15,28.18
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,56.32,42.77
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,64.68,50.31
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,84.04,55.2
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,121.95,81.17
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,165.0,114.74
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,186.65,137.84
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,193.68,148.18
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,220.14,168.47
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,246.89,188.68
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,306.71,233.38
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,379.86,288.2
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,414.79,314.52
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,449.48,340.35
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,446.1,336.4
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,437.27,328.06
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,459.64,344.19
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,482.4,360.42
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,402.59,300.43
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,315.98,234.81
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,323.63,240.55
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,330.91,245.83
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,482.51,358.05
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,639.17,469.34
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,648.28,474.08
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,656.48,478.85
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,570.71,417.66
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,484.94,355.61
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,509.9,374.13
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,534.93,392.28
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,522.97,383.92
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,510.59,375.45
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,616.87,454.66
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,721.38,530.38
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,716.62,528.18
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,709.71,525.11
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,593.69,442.71
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,490.2,367.3
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,525.82,396.97
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,565.12,428.26
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,519.37,396.23
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,473.93,364.3
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,372.02,287.49
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,276.66,214.0
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,241.64,187.81
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,207.61,161.74
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,171.3,133.11
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,135.9,104.72
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,97.14,73.37
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,64.6,46.64
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,39.01,25.3
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,14.47,4.22
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.91,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.64,1.44
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,22.19,13.03
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,34.76,24.2
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,49.74,37.31
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,64.18,47.21
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,64.28,47.25
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,63.79,46.72
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,57.5,41.35
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,51.22,36.01
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,43.97,30.02
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,36.72,24.06
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,92.86,68.68
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,147.51,111.12
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,143.57,107.68
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,139.52,104.28
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,145.31,108.35
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,151.25,112.52
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,164.79,122.76
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,178.54,133.11
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,163.58,121.22
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,148.37,109.22
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,210.36,156.22
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,272.81,202.77
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,330.05,244.8
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,388.85,287.4
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,423.52,312.33
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,458.8,337.59
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,428.52,315.61
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,397.48,293.21
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,422.31,311.54
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,447.36,329.79
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,473.9,348.73
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,500.47,367.55
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,454.57,334.79
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,408.35,301.74
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,373.36,276.82
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,338.18,251.5
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,282.35,210.71
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,234.97,175.65
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,284.19,213.82
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,326.95,246.79
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,308.37,233.6
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,289.47,220.23
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,287.9,220.53
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,284.55,219.3
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,249.75,193.24
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,215.56,167.23
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,181.14,140.52
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,147.42,113.78
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,113.11,85.98
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,79.75,58.56
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,48.04,32.26
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,8.37
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,7.23,0.41
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.57,4.27
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,16.39,8.5
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,21.22,11.84
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,19.3,10.24
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,17.37,8.62
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,20.27,10.95
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,23.17,13.25
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,44.94,30.8
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,66.73,48.18
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,85.65,62.94
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,104.3,77.3
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,150.52,113.44
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,196.9,149.32
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,245.23,186.11
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,294.27,223.04
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,363.14,274.62
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,438.08,329.75
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,565.3,426.43
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,708.85,531.8
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,546.92,411.37
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,371.48,277.73
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,471.11,351.28
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,574.25,424.52
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,656.52,484.18
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,742.52,545.94
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,641.9,473.21
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,535.54,395.13
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,761.06,568.54
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,971.39,719.54
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,834.4,619.51
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,682.57,503.83
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,554.52,411.55
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,418.58,311.14
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,535.01,399.94
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,640.18,478.2
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,629.97,471.21
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,609.56,457.58
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,561.4,423.55
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,522.1,395.63
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,261.74,201.63
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.59,3.61
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,141.19,108.02
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,277.09,214.38
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,242.41,187.92
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,208.68,162.14
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,174.93,135.92
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,141.8,109.61
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,107.32,81.66
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,70.09,51.11
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,42.76,28.32
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,16.4,5.92
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.95,12.25
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,44.45,31.71
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,61.39,46.94
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,66.72,51.87
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,76.31,57.12
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,78.29,58.69
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,79.81,59.77
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,69.13,50.78
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,132.87,101.02
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,206.4,158.38
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,227.24,173.81
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,248.28,189.29
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,226.23,171.89
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,202.68,153.36
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,214.9,162.14
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,227.22,170.89
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,216.59,162.5
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,205.69,153.97
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,213.09,159.15
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,220.62,164.41
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,325.68,242.81
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,433.12,320.76
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,509.96,375.49
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,589.85,431.09
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,405.93,299.42
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,216.53,159.49
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,244.74,180.75
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,273.09,201.54
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,268.62,198.03
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,264.06,194.54
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,305.53,224.81
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,347.37,254.72
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,427.64,312.26
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,501.74,363.59
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,544.85,393.58
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,578.05,416.45
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,604.14,435.92
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,635.39,458.41
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,719.64,520.16
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,783.5,563.7
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,738.95,537.38
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,693.75,511.34
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,647.7,482.98
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,600.95,452.47
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,543.56,413.84
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,487.81,374.9
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,427.19,330.07
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,369.33,285.55
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,300.53,231.61
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,236.17,179.33
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,163.89,119.79
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,102.19,64.03
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,36.71,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.48,14.36
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,42.44,30.13
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,57.83,43.93
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,66.42,51.61
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,79.7,59.87
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,95.71,72.82
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,111.78,85.61
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,120.87,92.42
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,129.84,99.02
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,123.69,93.59
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,117.14,87.9
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,155.72,117.59
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,194.64,147.02
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,220.93,166.71
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,247.65,186.6
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,364.87,274.85
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,497.68,371.76
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,604.93,453.82
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,739.52,553.23
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,687.94,508.88
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,618.92,451.91
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,740.53,545.01
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,878.17,641.85
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,819.18,596.92
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,744.87,538.2
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,855.47,621.91
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,967.28,697.87
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,979.31,704.89
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,988.52,710.93
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,992.34,713.61
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,993.17,714.52
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,989.01,712.35
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,981.91,708.41
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,968.95,700.8
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,953.24,691.51
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,928.25,676.19
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,901.21,659.57
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,871.78,642.36
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,843.91,626.12
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,806.81,602.21
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,768.39,577.28
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,724.11,548.93
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,679.29,519.79
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,628.62,484.01
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,578.38,447.83
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,520.61,406.05
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,461.32,362.06
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,400.64,315.06
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,343.27,269.29
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,276.49,215.38
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,216.23,165.33
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,148.12,108.76
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,83.05,52.09
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,31.07,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.51
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,41.98,29.83
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,59.99,45.97
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,77.65,61.45
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,97.12,71.8
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,125.68,93.39
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,155.35,116.46
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,190.83,135.54
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,258.41,182.97
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,212.17,157.3
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,150.3,114.58
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,200.48,153.07
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,251.95,191.73
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,327.3,248.48
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,409.34,309.42
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,460.89,346.57
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,516.14,385.99
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,419.84,314.58
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,318.23,237.67
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,336.89,251.04
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,353.72,262.61
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,356.63,264.37
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,357.33,264.6
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,484.0,356.5
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,615.75,448.15
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,785.7,574.94
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,955.4,690.28
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,966.84,694.86
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,980.81,702.49
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,985.08,704.96
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,986.39,705.73
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,982.31,703.2
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,975.34,698.98
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,909.06,657.14
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,838.03,606.54
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,881.28,641.46
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,909.41,660.31
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,881.25,642.82
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,851.02,624.42
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,812.97,600.41
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,776.68,577.49
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,733.4,549.95
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,689.47,521.6
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,637.33,486.99
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,585.85,451.1
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,528.35,410.03
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,472.61,369.1
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,407.47,319.67
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,344.15,270.17
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,277.37,216.6
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,217.04,166.66
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,147.91,109.13
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,82.52,52.59
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,30.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.71,0.79
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.61,3.2
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,12.06,4.36
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,13.51,5.5
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,108.36,81.98
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,199.7,152.29
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,284.37,213.93
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,385.14,286.02
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,453.95,337.57
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,544.18,405.28
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,589.2,438.65
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,633.73,471.34
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,675.47,502.27
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,716.63,532.39
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,753.15,558.75
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,787.98,583.72
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,820.01,604.86
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,850.45,624.86
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,883.62,646.99
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,916.97,669.19
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,937.27,680.83
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,955.11,690.87
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,968.89,697.8
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,974.77,699.74
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,985.23,705.62
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,987.56,706.34
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,980.0,700.94
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,975.16,697.45
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,969.41,693.44
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,955.04,684.08
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,936.21,672.65
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,914.7,659.61
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,887.23,642.79
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,857.61,624.62
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,823.07,603.71
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,786.65,581.4
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,743.56,554.77
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,699.65,527.13
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,651.5,495.95
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,601.09,461.81
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,544.46,421.6
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,489.42,381.39
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,422.47,330.1
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,359.99,280.87
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,290.14,225.21
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,229.57,175.26
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,160.15,117.86
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,100.88,65.64
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,36.06,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.81,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,21.24,10.65
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,40.33,28.48
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,59.0,45.14
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,74.86,59.07
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,96.0,72.29
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,120.24,91.11
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,145.4,110.72
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,171.23,130.81
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,197.96,151.55
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,241.31,184.37
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,284.64,217.26
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,233.05,178.14
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,169.8,128.97
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,152.58,115.13
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,134.8,100.83
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,219.1,165.34
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,303.95,228.34
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,364.11,272.51
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,430.14,320.31
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,358.66,267.0
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,285.13,211.96
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,185.53,137.55
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,84.35,60.1
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,70.81,49.56
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,57.25,38.96
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,57.27,38.97
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,57.28,38.97
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,57.28,38.98
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,57.28,38.99
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,82.07,58.31
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,106.93,77.66
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,78.63,55.82
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.17
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,53.3,36.43
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,60.07,41.81
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,66.84,47.21
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,54.22,37.45
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,41.61,27.61
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,119.74,89.69
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,131.9,99.67
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,144.39,110.03
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,159.02,122.12
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,173.92,134.45
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,151.65,117.33
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,129.71,100.27
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,107.13,82.31
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,84.47,63.97
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,64.68,47.68
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,44.72,31.03
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,28.48,17.34
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.54,3.73
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.26,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.5,14.85
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,42.08,30.12
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,57.1,43.72
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.06,49.15
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,94.81,61.75
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,110.84,77.64
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,113.57,87.34
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,167.4,125.02
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,236.73,174.95
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,282.86,209.39
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,335.9,249.42
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,385.7,286.26
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,451.56,335.18
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,498.88,371.07
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,547.04,406.87
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,536.32,397.61
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,509.15,375.24
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,506.0,372.19
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,498.88,365.88
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,423.23,311.42
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,341.03,251.41
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,316.27,233.82
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,290.95,215.37
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,518.24,380.66
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,754.1,537.66
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,805.0,569.43
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,857.87,604.05
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,863.57,607.11
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,867.57,609.75
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,840.08,592.76
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,813.44,576.43
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,691.0,494.43
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,554.02,400.13
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,624.95,453.08
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,694.69,502.8
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,706.2,512.45
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,714.92,520.76
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,752.22,550.37
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,775.58,570.49
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,484.42,365.7
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,194.45,145.58
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,184.8,139.6
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,175.26,132.93
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,92.08,68.19
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.55,4.54
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,11.1,3.43
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.65,2.28
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,8.2,1.11
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
