Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.53
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,16.4,8.07
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,22.2,12.87
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,87.61,66.44
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,149.84,115.98
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,202.52,156.26
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,263.18,202.64
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,259.42,199.76
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,252.19,193.98
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,305.43,234.45
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,361.36,276.34
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,370.78,282.2
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,379.08,287.25
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,424.53,320.72
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,471.8,355.04
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,426.72,320.49
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,378.3,283.57
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,553.19,415.23
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,742.76,549.88
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,692.37,508.79
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,636.04,464.95
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,800.68,588.49
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,965.53,697.75
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,980.73,703.48
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,993.21,708.78
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,998.79,711.02
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,1001.34,711.47
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,889.34,638.42
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,762.37,547.19
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,878.66,635.32
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,969.04,695.42
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,888.23,644.31
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,798.66,582.72
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,730.44,537.0
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,656.79,486.52
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,742.32,554.12
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,802.98,597.68
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,760.15,569.27
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,716.35,540.95
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,667.34,508.98
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,618.11,476.24
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,564.56,438.65
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,510.35,399.08
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,450.13,353.26
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,392.56,307.93
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,325.55,254.12
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,264.24,203.08
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,195.4,145.26
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,135.99,91.67
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,60.94,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.32,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,20.27,10.23
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,37.05,26.1
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,53.42,40.91
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,71.65,57.03
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,90.71,69.8
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,97.56,60.6
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,157.64,93.83
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,204.98,133.29
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,255.22,176.5
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,300.13,221.5
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,327.01,248.43
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,354.27,270.49
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,381.14,291.07
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,451.71,346.21
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,563.38,432.27
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,509.93,389.18
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,435.31,327.51
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,570.2,435.1
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,744.37,563.68
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,715.95,537.53
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,671.2,497.05
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,581.13,431.03
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,480.75,356.04
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,699.6,525.07
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,932.48,685.75
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,952.29,696.33
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,969.41,706.94
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,746.76,552.77
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,496.78,364.31
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,559.7,411.22
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,628.96,460.21
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,678.14,495.96
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,733.09,535.2
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,735.29,538.6
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,735.75,541.27
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,511.26,382.46
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,282.64,212.27
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,504.86,383.38
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,695.88,522.06
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,755.5,568.39
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,787.31,592.66
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,631.53,482.52
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,484.17,371.76
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,445.78,345.11
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,406.93,317.01
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,366.05,286.8
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,325.08,255.89
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,281.27,221.97
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,238.42,187.95
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,193.17,151.27
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,150.15,115.54
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,100.33,73.97
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,59.68,38.82
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,27.14,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.78,10.71
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,28.11,18.5
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,34.92,24.85
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,59.13,46.17
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,93.55,71.96
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,121.95,89.63
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,166.48,119.72
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,193.51,144.68
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,211.79,161.75
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,254.95,193.91
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,309.18,234.91
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,336.73,256.27
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,362.12,275.35
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,408.36,310.31
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,453.72,344.4
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,452.24,341.72
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,440.49,331.13
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,412.34,309.58
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,376.54,282.16
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,508.59,381.57
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,649.89,484.36
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,685.68,509.43
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,722.23,535.4
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,746.39,552.68
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,770.43,569.91
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,754.85,557.44
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,736.77,543.34
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,762.0,562.14
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,786.65,580.32
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,794.95,586.88
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,801.88,592.65
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,591.92,442.42
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,379.37,283.77
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,592.01,446.36
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,787.46,588.81
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,681.6,510.51
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,569.99,427.97
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,382.07,290.1
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,200.89,151.58
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,380.05,292.73
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,550.5,421.6
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,466.98,359.53
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,395.63,306.24
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,508.72,398.69
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,588.17,462.87
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,534.14,422.15
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,481.34,382.09
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,430.59,342.07
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,380.46,301.35
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,314.6,247.62
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,254.29,196.91
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,181.83,136.13
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,121.69,83.21
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,55.02,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,15.24,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.02,13.13
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,35.67,24.74
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,46.71,34.78
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,52.1,39.69
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,83.32,50.5
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,125.06,79.75
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,165.59,112.15
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,206.74,143.58
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,254.94,182.07
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,304.58,221.61
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,369.41,273.7
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,420.71,316.32
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,473.61,359.15
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,523.97,399.66
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,577.66,441.53
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,626.21,477.99
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,674.4,513.25
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,718.97,545.99
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,762.32,575.8
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,802.5,601.96
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,841.02,626.72
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,874.76,649.02
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,906.28,669.74
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,935.73,689.35
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,962.86,707.42
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,984.32,721.01
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,1003.01,732.81
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,1015.98,741.29
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,1025.95,747.93
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,1031.83,751.59
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1034.54,753.3
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,1031.58,751.87
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,1025.49,748.54
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,1014.24,741.11
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,999.96,731.83
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,979.01,719.11
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,955.44,704.71
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,928.19,688.75
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,898.6,671.15
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,863.77,648.57
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,832.09,628.13
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,759.32,579.25
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,692.72,534.07
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,632.56,490.98
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,574.05,447.81
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,518.69,406.87
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,462.24,364.24
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,408.13,322.61
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,355.41,280.78
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,295.43,232.64
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,239.86,186.39
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,175.71,132.21
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,119.45,82.39
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,54.3,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.74,11.5
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,28.57,18.9
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,34.93,24.86
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,38.28,27.97
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,76.2,39.78
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,118.86,65.4
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,169.69,103.57
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,217.98,143.31
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,269.63,187.06
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,321.79,232.0
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,376.01,277.98
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,432.17,323.81
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,485.2,365.96
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,536.62,406.97
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,588.06,446.9
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,636.74,482.86
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,684.67,517.27
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,730.27,549.26
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,774.53,578.61
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,814.42,603.68
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,852.41,627.17
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,887.05,649.18
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,919.38,669.51
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,947.36,686.89
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,972.75,702.53
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,994.07,715.53
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1012.55,726.75
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,1025.72,733.58
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1035.84,738.58
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,1041.31,741.8
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,1043.54,743.12
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,1040.04,741.41
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1033.32,737.84
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,1021.94,731.01
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,1007.49,722.37
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,986.4,709.6
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,962.69,695.25
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,934.69,679.53
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,904.32,662.19
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,868.47,639.82
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,830.75,616.1
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,792.64,592.46
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,748.35,564.29
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,698.28,530.96
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,647.96,496.98
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,591.97,458.15
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,539.22,419.66
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,476.81,372.25
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,417.19,325.48
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,349.03,271.61
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,286.4,220.09
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,211.54,158.05
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,146.88,101.54
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,67.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,14.74,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.2,12.56
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,32.46,22.06
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,41.28,30.14
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,45.98,34.42
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,81.74,46.22
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,121.72,70.13
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,166.95,103.2
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,213.05,140.13
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,262.61,180.82
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,312.12,222.24
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,366.94,267.07
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,417.62,308.12
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,469.54,349.05
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,519.25,387.52
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,569.3,425.16
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,617.03,459.56
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,666.61,494.2
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,710.2,524.6
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,752.63,552.26
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,693.12,504.99
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,614.78,442.59
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,577.41,416.28
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,536.65,386.83
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,671.88,483.94
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,816.51,582.68
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,791.56,563.18
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,763.29,542.87
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,773.49,549.29
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,782.64,554.72
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,787.12,557.91
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,790.33,560.38
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,910.18,648.6
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,1010.17,713.83
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,999.24,706.73
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,985.38,699.01
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,965.25,687.96
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,942.48,675.26
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,721.15,528.8
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,491.33,361.61
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,673.72,501.88
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,817.34,603.44
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,774.49,574.26
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,730.6,545.77
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,681.82,513.56
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,632.7,480.66
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,579.66,443.99
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,525.53,405.17
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,462.98,358.33
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,403.41,312.24
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,335.9,259.39
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,273.9,208.97
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,201.69,149.69
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,138.24,95.15
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,62.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.86,13.76
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.28,24.26
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,45.15,33.2
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,49.56,37.2
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,83.05,47.65
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,121.95,70.83
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,166.06,102.86
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,212.87,143.39
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,254.84,180.3
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,299.29,217.38
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,343.82,253.96
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,395.5,294.07
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,462.82,346.01
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,511.54,384.2
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,560.64,421.81
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,607.45,455.94
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,653.71,488.76
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,697.02,519.53
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,740.45,548.76
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,778.51,572.37
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,814.79,594.52
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,847.72,615.45
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,878.62,634.95
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,822.39,594.2
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,752.81,539.5
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,856.94,617.4
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,962.11,687.85
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,973.8,693.41
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,982.75,698.18
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,987.87,701.59
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,990.1,703.33
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,985.97,701.63
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,978.99,698.29
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,967.19,692.94
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,952.69,685.96
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,930.91,672.97
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,906.87,658.59
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,881.84,644.85
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,851.15,627.24
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,814.32,604.14
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,776.22,580.02
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,732.02,551.97
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,687.27,522.97
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,507.2,389.93
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,333.78,256.87
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,412.85,322.36
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,474.49,371.51
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,414.44,324.72
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,357.59,279.91
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,292.38,227.98
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,232.95,179.22
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,167.2,124.82
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,109.66,75.78
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,47.18,1.34
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.85,13.7
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.09,24.91
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,46.73,34.53
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,52.51,39.73
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,85.47,50.8
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,123.11,73.37
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,166.09,104.46
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,209.71,139.06
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,257.42,178.18
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,304.72,217.97
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,354.44,259.33
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,403.43,299.09
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,456.86,341.11
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,505.08,378.97
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,553.82,416.35
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,600.13,450.32
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,646.24,483.29
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,689.04,514.23
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,730.93,543.37
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,701.88,516.86
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,654.73,476.58
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,755.76,554.1
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,870.79,634.01
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,897.37,649.57
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,921.71,664.31
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,941.85,677.36
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,959.54,688.91
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,971.82,697.07
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,981.42,703.64
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,986.71,707.23
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,989.09,709.09
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,986.05,707.61
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,980.07,704.39
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,968.73,697.5
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,960.57,692.81
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,935.23,677.36
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,907.97,660.77
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,879.87,644.58
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,853.22,629.28
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,815.7,605.55
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,776.95,580.85
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,734.32,553.84
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,691.04,526.02
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,640.25,490.79
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,589.93,455.01
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,533.79,414.56
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,479.23,374.29
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,415.17,325.23
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,357.89,280.05
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,293.01,228.26
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,233.8,179.61
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,168.52,125.58
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,111.41,77.0
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,48.02,4.07
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.2,12.41
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.05,21.5
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,40.35,29.06
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,43.79,32.23
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,78.01,42.96
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,117.49,66.67
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,161.99,99.45
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,207.0,135.88
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,255.62,176.52
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,307.15,219.87
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,357.68,261.91
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,407.08,302.32
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,457.62,342.48
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,506.83,381.15
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,556.39,419.05
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,606.22,455.18
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,652.52,487.87
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,695.17,518.2
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,736.68,545.64
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,775.71,569.9
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,813.12,592.77
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,846.61,614.01
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,878.03,633.8
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,906.21,650.53
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,932.15,665.77
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,952.0,678.03
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,969.21,688.7
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,982.77,696.21
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,993.52,702.05
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,998.85,705.55
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,1001.14,707.31
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,998.38,706.04
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,992.58,703.03
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,981.81,697.01
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,968.14,689.3
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,948.3,678.17
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,925.88,665.44
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,899.05,650.37
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,869.98,633.8
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,839.66,615.41
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,802.51,592.33
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,687.92,515.48
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,577.1,435.18
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,602.38,458.34
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,618.13,473.14
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,562.62,433.42
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,508.42,394.05
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,444.36,345.29
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,384.09,298.16
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,317.44,245.48
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,254.34,194.1
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,184.15,136.5
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,123.74,85.44
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,57.66,8.67
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.52,14.87
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.72,26.13
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,49.93,37.07
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,57.15,43.5
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,89.57,55.46
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,126.18,77.87
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,168.06,108.39
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,196.3,140.4
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,205.67,155.46
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,153.32,115.66
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,93.74,69.33
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,248.7,187.8
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,447.95,337.62
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,449.18,338.71
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,432.42,324.43
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,398.45,298.2
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,360.77,268.6
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,521.31,393.05
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,718.42,538.3
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,684.74,506.86
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,634.44,464.14
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,737.56,542.93
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,852.05,624.97
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,877.38,640.71
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,900.49,655.59
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,844.45,612.99
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,775.46,559.08
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,810.43,583.75
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,847.64,608.96
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,846.43,607.96
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,843.43,606.11
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,837.14,602.59
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,829.05,597.96
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,779.44,563.76
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,735.32,533.07
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,641.87,468.23
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,557.82,408.62
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,702.91,518.73
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,822.3,606.69
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,785.56,581.76
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,747.74,556.8
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,703.64,528.05
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,655.93,496.38
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,606.25,461.66
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,557.22,426.81
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,501.39,386.72
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,447.54,347.16
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,387.03,301.05
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,329.98,256.52
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,260.2,201.66
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,203.2,155.43
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,141.07,104.64
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,85.5,58.58
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,36.88,5.26
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
