Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.76
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.59,28.46
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.74,37.76
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,58.72,44.84
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,90.92,57.13
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,131.27,90.28
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,157.46,116.19
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,155.92,117.25
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,145.77,110.98
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,217.88,164.42
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,309.26,232.93
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,329.75,248.78
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,346.09,260.83
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,417.32,314.63
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,503.01,378.98
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,548.31,411.38
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,594.64,444.0
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,625.42,465.13
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,653.93,484.28
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,689.23,507.42
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,723.81,529.6
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,749.95,546.71
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,774.79,562.84
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,803.13,580.54
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,830.65,597.51
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,805.62,578.61
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,777.2,557.69
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,794.83,570.7
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,811.54,582.82
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,811.31,582.79
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,809.56,581.93
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,748.0,538.84
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,678.92,490.48
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,734.45,531.99
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,780.02,565.77
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,817.42,593.8
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,843.52,614.43
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,814.85,596.33
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,783.98,577.04
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,763.18,565.31
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,742.32,553.27
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,699.28,525.08
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,652.47,493.99
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,604.21,460.35
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,556.27,426.36
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,500.73,386.43
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,447.16,347.05
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,388.69,302.52
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,333.21,259.19
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,270.25,209.52
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,206.53,158.11
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,145.85,108.34
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,91.59,63.09
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,42.95,8.59
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.29,15.32
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.75,26.07
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.17,36.41
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,53.71,40.55
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,85.07,50.5
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,122.21,72.65
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,164.8,103.48
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,207.59,137.22
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,255.66,176.62
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,303.47,217.34
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,353.63,259.59
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,405.98,302.26
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,457.03,342.98
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,505.7,380.8
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,554.74,417.76
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,601.22,451.93
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,649.6,486.44
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,692.21,516.97
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,733.75,544.89
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,772.26,569.17
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,809.09,592.03
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,841.85,612.92
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,872.56,632.32
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,899.29,649.31
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,923.63,664.74
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,780.5,565.38
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,615.67,441.98
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,802.85,581.25
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,982.39,700.57
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,987.81,702.88
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,990.28,704.78
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,986.79,703.01
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,980.39,699.54
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,829.76,598.87
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,661.24,476.54
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,720.49,522.19
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,774.66,562.67
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,741.97,541.57
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,700.51,515.0
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,685.03,505.96
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,659.25,489.78
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,618.33,462.87
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,568.05,429.16
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,517.33,393.41
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,467.4,357.63
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,426.36,328.67
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,384.62,298.4
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,335.23,260.62
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,287.72,223.43
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,235.4,182.02
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,186.43,142.17
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,133.96,98.99
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,86.53,59.25
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,40.7,9.09
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,27.28,15.27
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,41.34,29.07
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.59,38.46
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,61.51,47.22
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,94.42,60.68
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,110.15,76.42
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,112.68,85.97
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,115.13,87.45
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,117.22,88.62
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,176.91,134.71
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,233.44,177.73
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,297.65,225.38
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,375.0,282.68
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,353.42,265.74
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,327.58,245.03
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,309.65,230.76
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,293.29,217.58
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,384.26,284.47
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,482.84,354.86
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,495.77,362.2
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,508.12,369.43
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,541.26,392.75
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,574.27,415.78
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,535.84,387.45
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,494.03,356.89
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,600.97,433.84
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,710.45,510.19
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,729.61,522.75
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,751.8,537.78
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,631.91,454.67
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,507.46,366.47
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,604.74,437.67
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,695.76,502.58
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,741.93,536.78
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,778.35,564.56
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,714.48,519.93
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,643.04,470.03
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,773.11,571.31
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,870.6,642.38
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,835.89,619.65
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,799.53,596.47
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,757.74,569.96
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,714.97,542.45
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,665.41,508.8
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,618.5,476.59
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,564.23,437.42
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,511.17,398.21
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,449.92,351.12
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,391.71,305.17
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,325.9,252.83
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,265.43,203.17
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,193.9,144.23
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,134.44,93.78
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,63.09,18.56
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.64,16.27
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,47.06,33.76
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,62.14,47.21
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,73.27,57.0
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,103.89,69.67
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,129.25,83.84
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,164.35,108.79
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,206.49,146.71
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,233.94,172.35
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,281.72,206.13
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,350.67,258.09
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,396.74,295.25
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,446.68,334.86
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,494.24,372.46
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,542.61,409.83
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,591.52,446.4
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,638.94,481.23
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,682.35,512.85
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,724.97,543.02
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,764.8,568.9
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,803.8,593.94
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,836.96,615.5
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,868.18,635.62
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,896.67,652.79
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,923.14,668.53
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,943.73,681.02
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,961.79,692.17
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,975.37,699.26
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,986.23,704.66
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,992.23,708.19
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,995.26,709.92
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,992.3,707.92
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,986.35,704.14
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,975.95,697.63
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,962.69,689.41
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,943.77,677.63
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,922.26,664.28
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,895.94,649.16
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,872.93,636.22
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,838.67,614.71
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,802.74,592.02
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,760.91,565.84
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,718.1,538.68
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,670.4,506.86
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,624.97,476.25
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,570.3,437.65
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,516.81,398.84
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,457.48,354.55
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,400.72,310.82
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,334.77,258.87
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,274.08,209.37
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,204.47,152.01
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,142.89,99.82
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,66.7,21.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.28,15.16
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,37.8,26.08
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.23,36.44
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,53.39,40.27
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,83.94,49.61
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,121.41,71.79
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,164.32,102.79
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,207.21,136.57
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,255.48,176.19
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,303.75,216.99
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,357.48,261.51
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,407.05,302.16
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,458.69,343.46
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,507.76,381.75
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,557.15,419.17
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,607.39,456.23
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,654.43,490.15
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,697.5,521.34
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,739.43,549.61
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,778.73,574.74
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,816.48,598.55
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,850.01,620.37
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,881.44,640.71
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,908.35,656.66
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,932.81,670.94
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,953.32,683.99
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,971.22,695.42
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,984.54,703.96
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,995.05,710.8
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,1000.64,714.33
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,1003.2,716.04
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,1001.21,714.96
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,996.17,712.06
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,985.63,705.74
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,972.17,697.68
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,951.34,684.92
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,928.1,670.69
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,901.14,653.8
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,877.41,639.09
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,843.0,617.46
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,806.89,594.63
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,765.43,568.74
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,722.96,541.85
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,673.87,509.05
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,627.3,477.61
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,572.59,438.88
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,519.06,399.95
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,457.87,354.29
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,399.68,309.52
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,333.27,257.65
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,272.15,208.17
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,199.8,148.72
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,139.48,97.7
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,65.7,22.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.93,13.39
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.38,24.11
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.27,33.07
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,47.12,34.9
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,78.2,43.06
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,117.95,66.25
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,162.88,98.82
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,208.45,135.13
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,261.82,179.19
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,311.37,221.33
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,363.02,264.61
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,413.9,306.46
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,470.16,351.15
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,520.28,390.07
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,570.49,427.86
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,618.47,463.08
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,666.03,497.03
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,710.08,527.91
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,752.83,556.09
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,792.79,581.1
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,831.02,604.65
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,864.84,626.03
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,896.41,645.81
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,924.2,661.68
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,949.45,675.81
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,970.68,688.36
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,989.15,699.15
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,1001.9,705.27
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,1011.68,709.62
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,1017.4,712.97
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1019.95,714.48
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,1017.84,713.22
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,1012.58,710.14
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,1002.21,704.02
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,988.82,696.15
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,969.54,684.69
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,947.52,671.59
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,921.47,655.99
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,893.04,638.89
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,859.06,618.51
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,823.17,596.77
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,782.27,572.07
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,744.85,549.43
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,697.09,518.56
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,648.92,486.99
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,594.94,451.09
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,541.71,413.26
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,482.74,370.14
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,428.16,328.71
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,362.81,278.12
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,302.28,229.31
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,231.39,171.34
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,169.46,118.61
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,79.25,29.36
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.94,13.26
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.8,24.34
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.08,33.61
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,51.52,38.5
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,82.79,48.48
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,120.51,70.66
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,163.61,101.76
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,207.5,136.66
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,255.12,175.8
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,302.96,215.98
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,353.34,257.74
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,402.89,297.6
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,456.97,339.54
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,505.32,376.49
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,554.18,412.5
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,601.07,445.22
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,648.0,476.66
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,691.65,504.53
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,735.55,530.51
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,775.08,552.1
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,813.28,572.06
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,846.73,592.71
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,878.16,612.08
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,904.45,627.81
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,928.11,641.95
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,948.7,655.56
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,966.82,667.74
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,980.53,677.35
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,991.58,685.47
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,997.8,690.07
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,1001.07,693.03
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,999.38,693.12
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,994.7,691.53
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,983.1,685.17
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,968.65,677.23
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,949.11,666.82
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,932.98,658.6
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,905.56,642.67
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,875.97,625.41
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,839.59,603.69
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,801.74,580.86
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,758.82,555.13
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,717.86,530.35
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,666.94,497.28
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,616.53,463.34
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,560.37,424.66
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,505.58,385.9
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,441.72,338.65
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,378.7,290.75
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,313.67,240.92
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,254.13,193.52
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,184.21,136.77
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,123.55,86.52
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,59.49,22.16
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.77
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.82,27.76
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.1,37.17
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,68.96,53.55
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,99.1,71.19
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,125.2,86.33
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,165.1,113.29
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,199.9,136.12
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,252.03,174.68
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,293.32,212.85
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,323.71,240.08
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,363.78,270.62
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,404.24,300.63
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,445.49,331.1
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,487.51,361.49
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,480.29,354.45
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,467.52,342.86
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,527.79,386.18
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,589.36,429.53
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,639.83,464.49
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,691.8,500.17
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,771.58,559.81
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,861.48,621.2
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,858.77,617.14
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,847.64,604.16
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,856.06,609.7
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,862.81,614.02
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,848.53,604.74
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,829.44,592.52
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,683.41,491.58
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,523.38,377.86
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,424.71,309.53
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,319.3,234.06
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,427.07,313.34
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,529.76,386.43
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,744.22,546.32
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,920.9,667.93
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,894.25,650.8
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,865.44,633.88
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,832.38,613.15
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,797.46,591.09
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,755.76,563.96
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,715.67,537.75
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,668.58,506.61
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,621.2,474.75
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,311.63,244.69
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,17.37,8.37
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,226.08,179.34
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,398.62,310.41
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,333.47,257.9
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,273.4,209.09
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,203.55,151.8
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,145.11,102.27
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,68.35,27.04
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.31,12.01
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,32.99,22.2
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.16,30.56
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,47.25,35.1
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,77.89,44.81
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,114.94,66.19
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,157.25,96.45
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,200.94,131.02
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,248.8,170.3
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,296.38,210.03
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,349.37,253.3
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,398.07,292.62
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,448.26,331.99
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,496.68,369.52
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,545.56,406.32
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,540.62,399.32
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,514.57,375.66
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,608.15,445.88
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,725.55,528.67
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,764.83,551.45
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,802.69,573.56
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,836.06,594.11
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,867.42,613.28
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,807.11,571.15
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,732.89,514.44
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,844.88,596.71
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,958.88,669.46
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,973.14,676.26
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,984.67,682.53
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,990.86,686.42
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,994.05,688.65
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,993.22,689.18
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,989.36,688.01
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,979.03,682.97
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,965.8,676.26
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,941.36,662.61
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,920.82,651.48
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,895.17,637.02
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,867.34,621.11
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,832.3,600.4
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,795.64,578.44
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,754.26,553.83
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,714.67,530.05
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,666.32,498.7
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,618.06,466.49
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,562.79,427.98
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,508.81,389.39
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,447.82,344.03
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,389.89,299.66
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,323.8,248.65
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,261.29,198.77
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,191.85,142.51
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,131.74,92.64
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,63.23,25.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.71,13.63
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.05,23.78
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,45.36,33.12
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,51.21,38.31
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,80.84,47.84
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,117.53,69.01
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,159.72,98.98
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,202.66,132.49
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,249.82,170.57
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,297.19,209.7
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,347.1,250.27
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,395.8,289.11
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,448.91,329.92
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,497.48,367.06
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,546.64,403.52
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,592.69,435.89
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,638.57,467.01
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,682.44,497.03
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,725.46,525.12
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,764.93,548.89
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,801.88,570.72
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,835.79,592.02
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,867.75,612.02
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,896.09,628.91
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,922.36,644.48
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,943.19,657.5
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,961.5,669.05
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,974.82,677.64
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,985.42,684.68
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,896.09,627.48
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,791.62,552.77
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,898.16,630.59
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,985.61,686.28
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,975.53,679.92
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,962.6,672.79
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,945.66,663.7
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,925.9,652.89
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,900.09,639.16
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,872.02,623.93
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,843.15,606.82
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,807.15,584.92
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,765.63,560.03
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,723.06,534.08
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,675.51,503.47
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,627.7,472.16
