Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,576.12,437.06
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,523.4,399.66
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,464.68,356.71
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,408.31,314.06
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,343.27,263.65
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,283.26,215.38
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,214.4,158.91
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,154.06,108.02
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,71.66,29.85
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.52,11.13
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,32.63,21.74
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.22,30.44
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,46.94,34.66
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,76.6,43.66
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,114.14,65.06
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,156.99,95.58
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,201.22,130.65
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,249.42,170.34
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,296.9,210.21
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,349.77,253.74
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,399.26,294.02
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,450.25,334.39
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,499.02,372.05
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,548.25,408.93
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,594.99,443.02
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,643.78,477.5
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,686.94,508.44
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,729.06,537.06
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,768.28,561.81
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,806.01,585.29
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,839.56,607.01
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,871.08,627.34
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,899.8,644.48
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,926.41,660.18
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,947.52,673.68
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,966.05,685.62
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,980.03,694.73
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,991.24,702.21
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,997.56,706.39
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,1000.86,708.79
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,999.1,706.96
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,994.3,703.34
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,984.01,698.96
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,970.82,692.81
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,948.16,679.2
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,923.36,664.27
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,686.4,502.91
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,431.41,314.71
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,506.85,373.18
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,576.44,425.5
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,659.79,491.78
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,718.04,537.43
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,671.51,507.05
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,622.51,474.7
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,568.1,436.19
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,514.86,397.55
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,454.25,351.66
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,396.49,306.73
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,331.14,255.75
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,268.75,205.48
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,200.51,149.31
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,141.11,99.33
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,67.27,28.55
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.38,11.57
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.29,23.06
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,44.64,32.49
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,47.92,35.57
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,75.76,43.05
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,113.88,64.73
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,157.32,95.74
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,201.03,130.13
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,253.03,172.75
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,301.78,214.04
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,352.78,256.63
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,402.65,297.62
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,454.41,339.02
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,507.5,380.07
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,557.03,417.35
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,604.43,452.18
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,651.52,485.8
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,695.55,516.1
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,738.42,543.41
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,777.86,568.22
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,815.64,591.66
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,849.96,613.84
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,882.13,634.53
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,908.21,649.88
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,931.48,663.4
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,952.81,676.76
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,971.52,688.49
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,984.67,697.06
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,994.99,703.96
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,1000.89,707.88
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,1003.75,710.0
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,1002.05,708.22
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,997.33,704.66
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,986.58,699.7
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,972.92,693.0
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,954.98,682.49
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,934.36,670.33
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,907.33,653.77
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,878.02,635.74
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,727.27,534.23
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,569.47,418.83
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,662.38,493.49
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,728.6,544.4
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,678.82,510.94
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,631.47,479.35
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,577.18,441.51
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,523.96,403.08
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,461.98,357.02
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,403.19,311.96
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,337.97,261.0
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,277.82,212.34
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,205.35,152.88
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,144.79,101.94
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,68.76,29.76
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.4,11.53
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.32,23.13
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,44.68,32.52
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,47.55,35.25
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,74.66,42.18
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,113.15,63.88
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,157.01,95.05
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,200.51,128.7
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,252.65,170.79
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,301.79,212.27
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,353.11,255.0
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,403.77,296.41
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,460.39,341.13
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,474.15,352.83
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,472.55,350.44
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,548.58,409.11
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,654.73,488.45
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,698.67,519.31
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,741.3,547.96
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,780.93,573.23
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,818.88,597.12
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,853.03,619.54
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,884.91,640.42
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,907.97,654.15
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,927.54,665.64
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,948.31,680.47
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,966.46,693.69
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,915.62,660.21
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,853.02,611.35
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,809.47,580.99
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,766.56,550.57
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,714.43,514.85
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,666.69,481.59
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,828.61,604.99
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,961.0,698.02
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,820.45,601.81
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,672.5,492.35
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,650.35,479.57
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,626.98,465.25
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,502.62,375.51
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,382.53,286.64
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,524.92,398.85
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,642.47,488.88
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,595.86,455.34
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,549.35,422.2
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,375.69,291.05
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,214.4,164.66
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,183.88,141.67
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,153.74,118.22
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,123.42,94.08
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,93.77,70.03
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,62.2,44.07
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,35.2,21.79
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.89,3.7
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.64
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,37.23,25.48
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,55.54,41.73
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,74.06,57.85
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,91.02,68.09
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,118.07,88.35
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,148.46,111.05
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,179.29,134.48
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,207.65,156.04
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,237.49,179.36
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,267.91,202.95
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,300.16,227.23
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,332.88,251.49
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,376.75,284.28
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,423.42,318.9
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,461.35,346.7
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,500.47,375.13
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,549.99,411.55
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,607.16,453.01
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,623.2,462.45
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,636.98,470.27
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,660.19,486.01
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,682.94,501.27
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,511.06,377.38
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,327.13,240.9
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,217.98,160.66
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,107.78,77.41
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,134.1,97.65
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,160.54,117.76
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,146.48,107.04
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,132.34,96.29
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,152.0,111.4
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,171.71,126.48
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,237.51,176.1
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,304.05,225.52
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,220.4,163.39
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,137.33,100.67
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,117.13,85.64
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,96.97,70.39
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,166.81,124.8
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,238.23,179.68
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,192.0,144.56
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,146.23,109.51
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,140.03,105.13
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,133.9,100.73
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,107.16,80.2
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,80.48,59.38
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,68.15,49.67
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,56.05,40.0
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,44.91,31.04
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,33.79,21.93
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,24.12,13.87
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,14.46,5.75
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,7.23,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,23.73,11.37
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,41.32,28.87
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,56.28,42.34
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,72.22,56.27
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,95.43,69.08
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,122.26,89.15
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,148.17,109.7
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,186.7,133.54
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,241.68,172.13
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,284.92,204.96
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,341.73,249.74
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,358.98,267.96
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,356.29,267.31
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,390.2,292.0
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,424.55,316.42
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,484.1,359.66
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,554.43,409.9
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,628.0,466.22
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,725.26,536.73
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,764.35,561.29
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,801.83,584.91
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,783.76,570.3
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,753.11,543.01
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,831.21,601.24
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,913.48,654.83
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,933.72,667.08
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,951.49,678.26
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,964.8,687.0
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,975.46,694.17
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,909.9,650.92
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,828.26,590.55
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,820.17,586.19
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,810.48,580.32
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,803.31,576.45
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,801.04,575.72
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,830.36,598.4
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,855.06,617.79
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,823.63,597.81
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,790.32,576.85
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,731.25,536.95
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,673.33,497.41
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,701.89,523.03
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,715.16,535.43
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,666.87,502.9
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,618.54,470.09
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,564.07,431.33
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,510.83,392.55
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,450.54,347.52
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,393.1,303.39
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,327.79,252.52
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,265.4,202.4
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,197.45,147.03
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,138.54,97.87
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,66.61,29.95
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.98,9.27
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.35,19.76
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,39.36,27.98
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,41.54,30.11
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,67.47,36.71
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,111.67,64.98
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,154.82,98.18
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,192.71,124.61
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,245.98,165.15
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,292.18,207.63
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,326.39,238.13
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,362.29,266.51
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,387.56,285.64
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,451.84,333.56
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,548.49,404.73
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,595.8,438.17
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,642.65,470.59
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,686.33,500.9
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,728.89,528.17
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,767.75,551.59
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,804.92,573.6
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,838.97,594.55
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,870.91,614.04
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,897.74,628.94
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,921.81,642.08
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,942.6,654.49
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,960.8,665.36
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,974.44,672.14
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,985.31,677.33
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,991.31,681.68
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,994.3,684.36
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,992.26,684.12
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,987.21,682.2
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,977.2,676.8
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,964.3,669.77
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,941.51,656.73
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,922.5,646.15
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,844.37,598.07
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,763.27,543.58
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,788.98,566.42
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,797.89,574.0
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,733.76,534.21
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,669.68,492.82
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,636.89,472.68
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,601.07,449.66
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,425.43,321.8
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,259.48,196.01
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,224.83,170.85
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,190.51,144.87
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,149.29,113.04
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,115.58,86.27
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,82.05,58.99
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,49.82,32.6
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,23.09,7.16
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,22.54,10.02
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,37.13,25.14
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.04,35.02
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,57.33,43.22
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,84.14,53.57
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,119.6,73.91
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,160.3,102.16
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,202.03,133.84
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,247.01,169.13
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,292.29,205.44
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,340.44,243.39
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,387.33,279.68
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,436.04,316.08
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,482.7,351.15
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,530.21,385.91
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,575.52,417.71
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,620.77,448.61
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,663.25,478.28
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,706.6,508.01
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,699.43,498.69
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,679.85,480.77
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,642.84,454.24
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,600.34,423.45
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,745.18,529.77
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,901.85,634.92
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,857.86,603.44
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,804.73,563.24
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,849.89,594.01
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,893.59,622.92
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,691.39,488.16
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,476.81,338.9
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,258.54,186.79
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,40.72,25.37
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,47.5,30.73
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,54.27,36.02
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,148.58,107.64
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,244.49,178.92
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,235.14,172.52
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,225.78,166.32
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,210.52,155.61
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,195.31,144.86
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,260.02,195.29
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,318.9,240.85
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,295.75,224.17
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,272.25,207.27
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,264.49,202.99
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,262.07,202.42
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,227.53,176.25
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,193.28,149.77
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,157.39,121.23
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,116.94,88.5
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,83.26,60.6
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,50.87,33.69
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,23.54,7.55
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.23
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,30.82,20.04
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,40.88,29.24
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,46.15,34.04
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,71.22,41.51
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,108.11,61.62
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,150.38,91.12
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,193.85,125.2
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,241.42,164.14
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,289.35,204.22
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,339.77,245.84
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,377.18,278.4
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,398.24,295.55
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,456.43,340.27
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,539.97,403.83
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,587.11,438.13
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,634.06,471.57
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,679.97,504.37
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,722.68,533.71
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,761.92,558.43
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,799.66,581.89
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,833.2,603.56
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,864.75,623.86
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,893.99,641.33
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,921.16,657.37
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,941.94,670.28
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,960.16,681.64
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,973.85,689.17
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,984.79,695.06
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,991.38,699.35
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,994.99,701.91
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,993.1,701.14
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,988.22,698.64
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,861.12,615.54
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,720.24,514.23
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,828.87,596.78
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,918.4,658.8
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,892.39,642.69
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,864.24,626.01
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,829.02,604.55
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,792.25,581.87
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,753.77,558.69
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,711.44,532.49
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,662.42,500.26
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,613.53,466.78
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,559.48,428.6
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,506.65,390.38
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,446.24,345.5
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,388.66,301.44
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,321.31,248.38
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,262.35,200.4
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,197.05,146.76
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,139.68,98.59
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,67.35,30.63
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.23,7.95
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.08,20.92
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,43.32,31.02
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,49.26,36.37
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,73.4,43.67
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,110.0,63.47
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,152.05,92.43
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,195.27,125.83
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,242.62,164.08
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,289.65,203.32
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,339.26,244.38
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,388.08,283.84
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,441.19,325.34
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,451.97,333.89
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,444.32,326.5
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,525.76,387.76
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,632.09,465.51
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,675.75,496.03
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,718.6,525.7
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,757.91,550.22
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,795.9,573.59
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,747.82,536.6
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,681.83,484.56
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,655.92,465.21
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,625.14,442.18
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,788.9,562.33
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,953.93,671.95
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,968.9,678.97
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,981.3,685.7
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,860.56,606.19
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,718.25,504.52
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,737.44,519.43
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,750.17,529.24
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,866.41,615.17
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,966.54,682.52
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,945.14,669.72
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,926.74,659.78
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,752.57,545.25
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,566.92,411.91
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,609.92,446.53
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,637.67,469.48
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,692.94,514.81
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,725.77,541.79
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,680.72,512.04
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,633.09,480.41
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,578.55,442.53
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,525.06,404.17
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,465.78,360.28
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,409.06,316.9
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,344.09,266.08
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,283.96,217.36
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,215.0,160.4
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,153.45,108.43
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,72.74,33.26
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.27,7.74
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.49,19.68
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.19,28.5
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,45.45,33.21
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,69.74,40.1
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,107.76,60.15
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,151.27,89.98
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,195.99,124.69
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,244.6,164.18
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,293.12,204.4
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,347.29,248.47
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,397.09,288.6
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,448.36,328.78
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,498.14,366.63
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,548.39,403.63
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,595.89,437.82
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,645.56,472.48
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,689.46,503.37
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,732.32,532.15
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,772.19,556.77
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,810.59,580.14
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,844.48,601.59
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,876.29,621.65
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,902.96,637.08
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,926.97,650.81
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,948.28,664.2
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,967.06,676.07
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,980.89,685.35
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,992.0,693.06
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,997.78,697.19
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,1000.57,699.6
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,998.86,698.28
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,994.15,695.2
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,983.98,689.9
