Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,970.94,682.9
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,952.16,672.67
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,930.77,660.79
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,910.29,650.55
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,881.84,635.03
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,847.09,613.97
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,810.65,591.61
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,769.25,566.64
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,726.81,540.57
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,680.3,510.29
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,631.31,477.73
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,576.45,439.38
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,522.72,400.85
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,462.11,356.1
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,404.31,312.06
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,338.51,260.87
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,277.72,211.91
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,206.52,153.55
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,146.34,103.03
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,69.85,31.61
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,22.5,8.83
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,37.47,25.39
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.08,35.98
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,56.78,42.9
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,79.91,51.09
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,115.02,70.33
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,155.84,98.32
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,196.43,128.99
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,242.59,165.66
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,289.32,204.32
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,338.89,244.99
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,386.93,283.99
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,437.32,323.94
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,488.95,363.79
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,538.1,400.85
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,584.98,435.42
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,632.23,469.39
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,675.66,499.66
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,718.28,528.5
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,758.31,553.93
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,797.31,578.38
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,831.53,600.44
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,863.82,621.14
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,891.34,637.54
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,916.59,652.4
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,937.63,665.67
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,956.19,677.39
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,970.33,686.6
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,981.83,694.22
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,988.56,698.68
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,992.38,701.41
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,990.25,700.71
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,985.14,698.22
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,975.13,692.51
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,962.28,685.11
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,949.22,678.03
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,927.81,665.56
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,901.43,649.55
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,872.85,632.08
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,750.19,549.49
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,622.37,456.92
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,680.21,504.83
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,718.57,536.33
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,668.17,503.28
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,618.16,469.68
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,562.72,430.43
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,508.61,391.25
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,446.6,345.04
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,387.82,299.97
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,318.71,245.65
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,258.3,196.66
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,189.16,140.27
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,129.31,90.74
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,57.79,25.12
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,12.29,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,22.09,8.09
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,36.68,24.57
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,51.88,38.15
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,61.8,46.96
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,77.63,51.44
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,93.76,64.69
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,100.08,75.07
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,142.72,107.07
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,191.78,143.87
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,218.37,164.06
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,245.24,184.23
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,263.8,197.91
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,281.47,210.63
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,331.55,247.34
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,380.76,283.04
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,349.65,258.83
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,309.0,227.42
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,438.37,323.71
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,578.08,424.73
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,586.72,428.2
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,588.99,427.48
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,639.89,463.69
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,696.03,502.88
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,763.32,549.04
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,833.08,595.94
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,842.97,601.34
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,851.28,605.97
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,910.93,650.84
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,968.8,688.12
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,974.77,691.11
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,977.85,692.63
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,976.5,691.99
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,972.23,689.58
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,962.64,683.64
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,950.27,676.05
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,932.13,663.69
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,911.41,649.8
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,885.55,635.54
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,857.56,619.79
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,824.44,599.27
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,789.54,577.44
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,750.69,553.89
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,708.25,527.51
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,661.96,497.08
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,615.34,465.61
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,561.22,427.72
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,508.32,389.72
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,450.21,346.8
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,394.51,304.32
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,329.04,252.89
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,266.46,202.32
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,198.69,146.89
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,139.67,97.63
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,66.94,29.49
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.64
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,35.25,23.42
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,54.33,40.37
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,70.47,54.51
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,90.78,67.21
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,111.2,82.83
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,130.74,98.25
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,170.51,125.55
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,220.17,161.34
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,257.1,190.81
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,294.92,220.8
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,350.99,262.26
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,430.61,323.38
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,461.69,347.56
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,479.28,359.53
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,540.77,407.36
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,623.69,470.55
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,666.99,501.23
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,709.57,530.81
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,750.09,557.33
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,789.76,582.53
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,824.58,604.11
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,856.3,623.36
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,884.25,639.91
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,908.28,653.75
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,877.46,629.03
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,838.66,594.82
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,849.14,600.76
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,858.13,605.48
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,832.7,588.04
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,807.77,571.01
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,906.32,643.12
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,985.88,694.76
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,975.96,688.62
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,963.2,681.3
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,829.41,592.76
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,687.41,490.47
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,788.38,568.73
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,867.97,626.82
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,767.33,559.31
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,667.04,487.65
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,626.16,461.44
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,575.99,428.2
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,556.83,416.22
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,526.0,395.72
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,497.47,377.11
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,465.13,355.01
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,408.24,312.83
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,354.26,271.74
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,294.1,225.19
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,238.44,180.73
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,174.88,129.06
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,112.87,78.35
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,53.38,22.36
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,11.3,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,21.38,6.69
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,37.0,24.8
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,53.11,39.32
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,62.86,48.04
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,83.27,57.99
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,118.01,83.87
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,142.31,104.6
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,177.97,128.36
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,229.06,165.37
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,268.35,197.09
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,307.65,228.36
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,350.6,261.56
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,395.79,295.99
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,454.42,341.13
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,542.7,408.69
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,590.24,444.29
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,637.81,479.11
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,681.72,510.36
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,724.51,538.69
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,764.91,564.63
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,803.86,589.26
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,838.44,610.41
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,870.89,629.92
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,897.81,645.86
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,921.94,659.9
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,943.18,673.12
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,961.8,684.67
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,976.32,692.48
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,988.06,698.57
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,994.42,702.8
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,997.74,705.22
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,996.5,704.86
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,992.18,702.67
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,937.54,667.73
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,872.39,620.14
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,864.49,617.22
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,853.56,612.05
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,825.42,596.11
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,795.09,578.6
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,812.94,594.93
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,813.66,596.83
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,772.62,571.61
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,730.48,545.44
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,682.9,513.91
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,635.03,481.71
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,583.39,446.09
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,530.59,407.98
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,470.72,363.43
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,413.52,319.52
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,347.92,267.7
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,287.34,218.32
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,215.22,159.23
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,151.46,105.93
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,71.72,31.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.89,5.84
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,35.16,23.25
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,46.06,33.35
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,51.51,38.39
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,70.28,43.94
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,105.38,61.89
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,146.31,89.54
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,187.4,120.85
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,233.96,158.61
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,281.29,198.58
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,331.26,240.53
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,383.49,283.12
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,434.46,323.81
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,483.25,362.44
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,532.65,400.48
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,580.03,436.2
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,629.87,472.73
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,673.89,505.07
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,717.0,535.51
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,756.42,561.05
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,794.43,585.34
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,829.35,608.32
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,862.3,629.82
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,891.2,647.4
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,917.9,663.41
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,939.53,675.72
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,958.57,686.3
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,974.02,694.84
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,986.75,701.66
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,993.64,705.96
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,997.5,708.45
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,996.82,708.43
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,993.08,706.59
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,983.83,701.3
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,971.65,694.23
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,951.56,682.1
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,929.04,668.45
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,903.27,652.67
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,880.77,639.09
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,845.01,616.56
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,807.72,592.91
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,766.39,567.49
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,724.01,540.96
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,675.56,509.82
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,625.13,476.44
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,570.62,437.75
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,517.34,398.98
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,453.3,350.97
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,392.86,304.35
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,323.39,249.93
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,263.01,200.99
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,191.2,142.12
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,129.4,90.82
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,57.72,23.87
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.85,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,17.38,3.36
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,34.7,22.76
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,51.76,37.97
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,69.93,53.79
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,86.69,63.41
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,110.38,76.55
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,150.64,102.29
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,185.78,131.56
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,221.09,160.98
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,260.72,185.72
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,336.24,241.47
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,386.0,282.74
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,437.67,324.62
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,490.97,366.56
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,540.73,404.83
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,588.34,440.52
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,635.63,475.03
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,680.61,506.84
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,724.51,535.67
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,764.33,561.12
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,802.48,585.15
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,837.16,607.63
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,869.7,628.56
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,895.9,644.06
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,919.2,657.61
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,940.93,671.24
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,960.06,683.2
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,973.17,689.82
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,983.47,694.69
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,990.37,698.95
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,994.28,701.42
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,992.18,700.5
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,987.1,697.81
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,977.03,692.04
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,964.05,684.53
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,945.48,673.48
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,924.37,660.85
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,903.82,650.03
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,875.39,633.93
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,840.6,612.17
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,804.22,589.22
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,763.57,564.56
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,721.88,538.77
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,674.38,507.31
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,624.66,473.65
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,570.46,435.53
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,517.43,397.26
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,456.14,351.65
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,397.75,306.88
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,331.84,255.37
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,269.3,204.96
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,199.56,147.75
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,139.17,97.28
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,66.8,27.7
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,20.08,4.04
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.38,22.45
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.37,32.59
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,51.25,37.98
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,68.86,43.3
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,112.9,75.93
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,138.59,101.7
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,149.58,111.37
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,155.47,116.77
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,174.44,130.81
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,193.67,144.86
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,286.82,211.6
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,435.56,322.13
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,458.5,340.1
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,464.75,343.34
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,534.8,397.07
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,632.98,470.46
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,677.53,502.38
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,721.09,532.24
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,761.08,557.58
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,799.69,581.69
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,834.46,603.94
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,867.16,624.68
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,895.92,641.67
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,922.24,656.97
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,944.15,670.78
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,963.43,682.96
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,978.12,690.86
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,990.01,697.02
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,996.99,701.61
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,1000.93,704.4
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,999.8,702.64
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,995.6,699.08
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,986.86,694.23
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,975.15,687.62
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,955.42,675.99
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,933.19,662.82
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,907.24,648.63
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,879.0,632.84
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,850.14,615.29
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,814.15,592.9
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,772.94,568.02
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,730.65,542.02
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,680.82,509.19
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,633.75,477.84
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,579.12,439.86
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,525.6,401.58
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,463.36,355.6
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,404.25,310.59
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,337.44,258.73
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,273.9,207.81
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,202.32,149.4
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,140.58,98.04
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,67.3,27.2
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.81,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,19.54,2.97
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,33.97,22.06
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,48.91,35.54
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,60.39,45.7
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,74.79,50.38
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,106.36,67.32
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,143.08,91.92
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,181.78,117.68
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,233.71,156.36
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,276.91,197.71
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,305.04,224.45
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,306.58,227.86
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,295.42,219.94
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,319.85,237.34
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,344.47,254.55
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,371.47,273.24
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,398.59,291.74
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,470.92,343.43
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,553.06,400.86
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,520.64,375.53
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,484.95,348.03
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,370.36,267.13
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,251.41,181.19
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,402.61,289.75
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,557.59,395.88
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,630.9,446.41
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,706.26,497.78
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,749.57,526.31
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,791.55,553.8
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,890.25,625.81
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,982.3,686.13
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,898.47,631.18
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,803.67,563.62
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,823.23,579.68
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,835.07,590.21
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,811.16,575.31
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,785.47,559.46
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,614.56,441.65
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,440.26,317.39
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,636.7,464.87
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,790.45,573.41
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,748.86,547.21
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,706.43,521.39
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,561.98,419.28
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,428.65,320.8
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,472.24,357.12
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,496.97,378.06
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,430.76,329.16
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,372.32,284.97
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,306.54,234.51
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,246.62,186.93
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,178.25,131.64
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,113.13,78.55
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,53.36,20.04
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.83,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.74,1.72
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,36.75,24.31
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,52.57,38.75
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,65.8,50.46
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,85.75,60.15
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,102.96,72.79
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,106.73,80.65
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,140.58,106.26
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,172.09,129.74
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,176.91,133.35
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,183.9,138.42
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,244.21,183.25
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,313.44,234.23
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,358.44,266.82
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,411.91,305.33
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,415.64,306.73
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,419.35,307.84
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,538.67,399.28
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,690.84,511.41
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,731.83,538.38
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,770.62,563.21
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,731.15,529.26
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,675.87,483.46
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,781.72,562.01
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,895.55,639.0
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,917.19,652.04
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,936.49,664.21
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,951.43,673.92
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,963.79,682.11
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,970.98,687.1
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,975.33,690.43
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,973.82,688.72
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,969.42,685.33
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,959.71,679.81
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,947.24,672.66
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,927.84,661.13
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,906.05,648.14
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,879.87,633.61
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,855.09,619.94
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,817.76,596.72
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,779.4,572.65
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,737.16,546.62
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,694.22,519.69
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,639.1,481.38
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,581.73,440.86
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,525.87,401.27
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,471.94,362.13
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,403.15,309.97
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,339.94,261.01
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,268.24,205.69
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,209.93,159.28
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,142.71,105.17
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,78.28,53.5
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,37.09,12.03
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.39
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,37.4,24.69
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,56.93,42.19
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,66.51,50.84
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,84.58,59.17
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,113.03,73.25
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,151.84,98.93
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,190.39,132.89
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,215.16,156.32
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,260.6,187.61
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,327.86,238.0
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,374.82,276.37
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,424.87,316.58
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,473.56,354.99
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,523.36,393.3
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,570.75,429.11
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,620.9,466.05
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,664.91,497.6
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,708.38,528.08
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,748.67,555.55
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,787.84,580.95
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,822.83,604.15
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,856.11,626.07
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,882.37,642.0
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,905.94,656.07
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,927.54,669.98
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,946.85,682.39
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,961.41,690.23
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,973.39,696.43
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,979.73,700.21
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,983.25,702.26
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,981.95,701.56
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,977.82,699.15
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,967.4,692.75
