Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,954.26,684.7
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,936.82,673.93
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,916.76,661.51
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,893.36,646.94
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,864.03,628.44
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,828.33,605.84
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,791.24,582.17
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,748.02,555.05
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,704.13,526.9
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,652.58,492.18
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,601.55,457.08
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,540.79,413.88
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,485.7,373.74
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,420.94,325.19
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,360.39,278.57
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,293.24,226.1
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,226.13,172.42
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,158.15,117.08
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,94.05,64.92
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,43.88,14.26
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.42,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,33.94,21.91
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.09,39.66
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,67.4,44.53
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,105.29,71.98
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,127.68,95.75
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,164.27,120.85
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,213.85,156.56
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,254.9,182.46
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,327.84,236.28
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,377.23,277.19
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,431.7,321.13
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,480.79,360.11
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,530.5,398.5
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,577.92,434.25
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,625.35,469.09
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,672.13,502.34
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,715.58,532.12
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,755.8,558.07
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,794.61,582.75
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,721.71,526.97
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,629.41,453.3
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,768.82,559.04
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,919.26,661.69
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,941.31,674.98
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,960.73,687.19
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,975.54,695.28
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,987.54,701.61
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,994.64,706.03
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,998.68,708.61
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,998.13,707.17
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,994.46,703.87
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,984.74,697.99
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,972.02,690.32
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,954.9,680.22
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,934.99,668.38
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,908.68,653.79
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,880.01,637.57
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,845.47,615.97
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,814.44,596.66
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,773.19,571.42
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,730.79,545.03
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,680.42,511.64
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,630.26,477.85
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,578.27,441.87
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,525.12,403.49
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,462.31,356.7
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,402.84,310.99
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,336.52,259.06
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,275.46,209.57
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,201.93,149.23
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,140.71,97.71
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,66.34,22.32
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.14,17.06
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.18,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,42.69,30.68
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,53.4,32.62
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,89.99,48.32
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,132.38,75.52
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,175.76,107.78
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,227.54,149.16
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,276.38,190.49
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,327.64,233.69
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,378.11,275.8
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,434.23,321.18
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,484.46,361.08
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,534.97,400.06
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,583.19,435.5
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,631.01,469.54
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,675.86,502.56
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,719.58,532.71
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,760.08,558.88
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,798.87,583.61
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,834.07,605.47
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,867.12,625.7
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,891.36,639.92
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,911.97,651.74
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,933.17,665.34
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,951.81,677.31
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,966.4,687.0
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,978.28,695.03
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,984.87,699.47
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,988.49,702.12
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,987.14,700.17
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,982.8,696.43
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,973.02,691.98
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,960.35,685.77
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,945.47,677.01
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,922.65,663.09
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,895.72,646.26
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,866.59,627.98
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,831.03,605.55
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,797.2,584.21
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,755.43,558.23
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,712.8,531.32
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,660.75,497.28
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,609.4,461.85
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,553.2,422.08
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,498.43,382.37
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,430.33,331.49
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,370.34,285.32
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,303.36,232.45
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,242.5,183.24
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,166.58,122.09
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,107.16,73.47
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,50.55,14.67
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,25.73,15.04
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,35.54,24.22
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,39.21,27.72
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,50.12,30.44
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,87.79,46.11
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,131.25,73.77
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,176.58,108.03
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,229.03,150.32
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,278.03,191.53
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,329.51,234.62
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,380.4,276.81
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,432.57,318.97
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,482.95,358.59
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,537.06,399.61
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,584.54,434.73
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,631.43,468.39
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,676.29,499.69
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,720.09,528.63
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,760.11,553.84
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,798.39,577.58
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,832.98,598.6
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,865.49,618.06
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,894.06,634.8
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,920.14,649.84
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,941.3,663.06
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,959.82,674.65
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,974.19,683.92
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,985.74,691.5
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,992.41,696.06
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,996.07,699.04
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,993.69,696.83
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,988.28,692.84
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,978.88,689.42
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,966.55,684.21
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,948.06,673.61
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,926.96,661.39
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,907.01,651.32
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,879.12,635.93
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,844.64,614.7
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,808.48,592.19
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,767.12,566.67
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,724.68,540.07
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,677.58,508.69
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,628.09,475.1
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,573.19,436.4
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,519.49,397.6
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,456.33,350.69
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,396.45,304.87
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,328.84,251.66
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,265.17,200.19
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,192.29,141.02
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,129.89,89.34
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,61.82,17.23
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.6,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,33.51,21.18
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.88,35.35
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,53.71,39.97
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,65.47,44.5
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,100.5,60.49
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,141.87,86.81
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,180.39,123.38
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,211.01,153.86
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,253.57,180.82
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,327.46,234.85
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,376.91,274.79
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,427.75,314.75
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,476.64,352.74
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,529.16,392.2
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,575.85,425.51
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,621.98,457.29
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,665.69,487.22
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,708.71,515.83
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,747.15,540.18
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,783.74,561.96
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,817.77,582.88
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,850.06,602.43
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,875.7,616.48
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,898.69,628.74
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,919.78,641.68
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,938.58,653.22
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,951.66,659.86
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,962.15,664.99
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,968.0,669.42
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,971.09,672.27
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,968.89,671.95
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,963.92,670.02
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,957.3,667.17
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,944.09,660.24
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,922.32,648.22
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,898.43,634.8
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,871.07,619.7
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,841.83,603.27
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,806.07,581.54
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,768.96,558.7
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,725.3,531.44
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,681.16,503.17
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,626.48,466.03
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,576.4,431.36
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,519.68,391.66
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,465.05,352.51
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,401.69,305.79
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,342.37,260.87
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,268.87,204.45
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,209.13,157.15
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,144.44,105.26
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,82.32,55.37
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,38.37,7.55
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.44,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,20.27,10.6
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,33.81,22.85
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,51.27,38.08
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,68.5,52.91
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,86.96,65.09
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,105.59,79.76
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,151.25,111.73
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,205.18,150.12
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,250.5,181.21
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,310.62,225.28
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,360.35,262.61
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,427.16,313.15
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,455.64,335.5
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,470.61,345.47
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,535.31,394.25
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,623.54,459.16
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,670.49,491.17
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,714.11,520.19
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,754.52,545.22
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,793.52,568.99
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,767.77,548.62
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,730.04,517.04
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,817.11,580.0
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,910.72,640.07
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,931.79,652.83
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,950.37,664.59
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,964.48,672.54
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,975.89,678.9
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,983.05,683.82
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,987.32,687.06
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,985.65,685.6
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,986.96,686.13
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,977.08,682.61
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,964.33,677.4
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,947.12,667.97
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,927.17,656.83
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,900.61,641.18
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,871.83,624.07
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,837.24,603.04
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,800.95,580.74
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,761.35,557.15
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,718.05,530.63
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,668.97,499.56
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,619.96,467.28
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,563.8,428.13
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,509.0,388.92
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,446.74,342.9
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,387.58,297.78
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,317.45,242.79
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,256.48,193.4
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,186.37,136.38
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,125.79,85.95
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,59.37,12.05
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.23,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.1,15.95
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.43,27.54
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,45.93,33.53
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,55.41,41.79
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,90.82,51.6
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,132.5,77.56
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,175.65,109.29
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,223.75,147.4
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,272.44,187.86
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,323.89,230.47
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,377.41,273.56
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,429.35,314.37
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,479.22,353.13
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,529.72,391.18
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,577.97,426.66
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,626.08,461.05
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,673.22,493.63
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,716.92,522.84
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,757.5,548.24
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,796.55,572.34
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,831.39,594.65
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,864.2,615.57
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,893.77,633.03
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,921.12,648.98
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,942.95,662.76
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,962.12,674.92
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,976.16,682.8
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,987.36,688.98
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,994.12,693.36
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,997.84,695.97
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,995.98,695.78
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,991.03,693.78
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,981.04,688.18
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,968.08,680.83
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,950.31,670.76
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,929.83,659.01
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,903.37,644.55
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,874.58,628.49
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,846.39,611.45
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,811.04,589.56
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,769.53,564.53
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,726.87,538.34
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,678.0,506.29
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,631.31,475.3
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,576.52,437.58
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,522.8,399.18
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,460.97,353.57
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,402.19,308.76
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,335.69,256.43
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,274.49,206.7
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,199.68,145.88
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,137.68,93.79
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,63.8,10.33
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,25.9,14.82
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,37.85,26.08
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,44.41,32.09
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,52.58,39.2
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,87.07,49.19
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,127.81,74.24
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,172.38,116.44
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,204.99,149.4
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,243.21,171.98
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,314.89,223.62
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,367.41,266.4
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,418.59,307.34
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,467.99,345.77
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,518.01,383.45
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,447.9,331.11
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,354.78,258.53
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,433.25,314.84
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,521.16,375.89
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,574.67,412.15
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,628.83,448.51
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,730.67,524.46
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,849.03,604.69
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,791.55,561.59
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,719.76,504.78
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,829.79,586.03
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,942.78,660.03
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,866.29,608.4
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,775.39,541.53
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,883.39,621.49
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,979.65,684.76
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,978.88,684.3
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,975.1,682.85
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,965.39,677.8
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,952.81,671.05
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,938.22,663.13
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,915.65,650.14
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,889.68,635.01
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,861.49,618.38
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,826.47,597.16
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,789.9,574.75
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,750.66,551.44
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,707.75,525.19
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,658.33,492.99
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,609.08,459.59
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,553.49,420.96
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,499.28,382.21
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,438.55,337.4
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,380.8,293.34
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,310.75,238.35
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,249.8,188.89
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,181.39,133.0
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,122.31,83.35
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,57.29,5.79
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.54,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.29,13.4
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,32.34,21.47
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,36.19,25.14
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,41.46,29.77
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,78.06,40.31
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,120.46,65.95
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,164.03,97.89
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,214.93,138.31
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,263.27,178.43
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,314.09,220.4
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,364.8,261.27
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,421.07,304.93
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,471.25,343.82
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,521.83,381.93
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,569.81,417.4
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,617.5,451.77
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,662.47,483.23
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,706.37,512.09
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,747.51,538.38
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,787.02,563.37
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,822.22,586.31
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,855.29,607.84
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,884.39,625.51
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,910.93,641.5
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,932.94,655.95
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,952.23,668.76
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,966.83,678.7
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,978.51,686.91
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,986.19,692.18
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,990.79,695.63
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,989.82,694.5
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,985.74,691.56
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,976.57,688.13
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,964.39,682.87
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,946.39,672.53
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,925.66,660.49
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,851.42,614.32
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,769.12,558.28
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,760.78,555.96
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,751.24,552.38
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,678.46,503.16
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,612.28,457.62
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,571.85,430.31
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,530.35,401.59
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,517.51,395.08
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,501.46,385.26
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,440.55,339.9
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,382.45,295.32
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,324.17,248.92
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,269.46,203.81
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,194.15,142.26
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,132.0,89.65
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,60.77,2.52
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.59,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.76,13.67
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.35,24.78
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,41.28,29.42
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,45.48,33.17
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,80.95,44.06
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,122.57,69.09
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,165.44,100.24
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,213.29,138.1
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,265.04,180.76
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,316.25,223.0
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,366.58,263.59
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,418.63,304.29
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,468.39,342.92
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,518.7,380.82
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,570.32,418.66
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,618.41,453.14
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,663.58,485.77
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,707.76,516.51
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,748.33,542.34
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,787.34,566.91
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,822.58,588.55
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,855.74,608.69
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,881.59,624.0
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,904.34,637.32
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,926.66,651.46
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,946.44,664.03
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,961.22,673.81
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,973.25,681.98
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,979.97,686.63
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,983.7,689.55
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,981.96,687.71
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,977.22,684.13
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,967.52,680.12
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,954.92,674.38
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,934.6,662.87
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,906.74,646.5
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,879.99,630.38
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,851.12,612.83
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,818.16,592.5
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,780.63,568.99
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,737.6,542.51
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,693.86,515.15
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,644.19,481.52
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,594.8,447.26
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,538.04,407.57
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,479.53,365.64
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,418.91,320.88
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,361.49,277.14
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,294.71,224.7
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,234.07,175.81
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,166.66,121.24
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,102.01,68.09
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,46.77,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.34,11.63
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,32.61,21.62
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,36.43,25.29
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,40.06,28.56
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,76.36,39.31
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,119.26,64.61
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,164.04,97.09
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,216.18,138.15
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,265.45,178.85
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,317.22,221.33
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,368.34,262.58
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,420.94,303.55
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,475.2,344.75
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,525.89,382.16
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,574.71,416.44
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,623.11,449.22
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,668.3,481.35
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,712.41,511.33
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,753.47,537.04
