Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,792.83,561.41
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,828.57,583.82
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,862.2,604.8
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,891.45,622.39
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,918.15,638.35
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,940.31,652.47
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,959.75,664.99
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,974.96,673.57
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,987.26,680.44
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,994.59,685.43
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,998.82,688.65
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,998.87,689.79
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,995.72,689.08
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,986.5,684.39
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,974.2,677.91
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,956.95,668.41
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,936.84,657.18
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,911.2,643.53
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,883.11,628.25
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,849.52,607.99
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,813.98,586.36
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,773.41,562.15
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,736.39,540.04
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,688.53,509.22
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,640.28,477.66
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,585.33,441.01
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,531.23,402.73
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,473.04,360.18
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,415.53,316.64
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,348.91,264.8
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,287.49,215.18
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,214.96,155.81
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,152.06,101.65
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,69.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.28,9.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,28.96,18.56
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,33.46,22.72
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,37.67,26.4
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,72.99,36.44
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,116.09,61.38
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,164.18,96.17
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,213.31,134.65
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,262.5,175.2
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,314.13,217.64
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,364.98,259.05
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,421.31,303.35
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,472.1,342.59
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,523.23,380.9
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,571.87,416.38
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,620.1,450.59
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,666.18,482.18
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,711.17,511.11
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,752.45,536.45
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,792.07,560.41
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,827.81,582.84
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,861.37,603.8
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,889.8,620.16
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,915.45,634.73
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,938.14,648.79
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,958.11,661.22
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,973.37,669.43
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,985.69,675.91
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,993.02,680.88
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,997.22,684.08
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,996.79,684.58
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,993.2,683.29
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,984.49,678.63
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,972.72,672.22
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,952.04,660.7
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,928.84,647.67
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,903.15,634.1
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,875.07,618.94
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,841.58,598.89
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,811.36,580.89
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,770.4,556.8
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,728.23,531.56
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,679.63,500.38
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,630.8,468.55
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,578.08,433.06
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,524.33,395.21
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,462.52,350.32
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,403.6,306.0
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,336.7,254.3
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,275.13,204.94
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,202.38,145.89
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,139.47,92.28
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,62.36,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.01,11.05
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.29,22.13
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,39.84,28.09
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,45.43,32.96
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,77.96,42.71
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,119.52,66.96
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,162.61,97.63
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,210.55,134.92
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,258.83,174.58
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,312.87,218.64
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,363.06,258.77
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,415.29,299.29
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,465.5,337.92
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,516.27,375.78
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,568.16,413.23
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,616.7,447.4
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,661.64,479.16
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,705.57,509.06
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,746.91,535.1
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,786.82,559.95
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,822.78,581.76
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,856.68,602.1
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,885.69,619.2
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,912.24,634.71
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,935.32,649.08
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,955.7,661.84
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,970.92,671.78
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,983.21,680.05
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,990.54,685.04
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,994.76,688.25
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,994.35,687.28
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,990.8,684.5
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,981.14,680.65
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,968.42,675.0
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,948.36,663.39
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,925.79,650.29
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,899.77,635.0
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,871.39,618.2
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,842.91,601.52
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,807.28,580.04
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,765.58,555.29
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,722.73,529.38
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,673.87,497.8
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,624.81,465.57
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,572.19,429.92
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,518.52,392.0
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,457.17,347.17
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,398.73,302.95
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,331.52,250.88
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,269.72,201.23
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,197.82,142.7
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,134.93,88.82
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,60.57,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.47,11.19
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.15,22.82
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,41.25,29.33
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,47.34,34.72
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,78.04,43.7
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,119.01,67.41
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,161.48,97.5
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,209.15,134.61
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,257.31,174.34
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,311.34,218.61
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,361.24,258.74
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,413.31,299.37
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,463.45,338.02
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,514.16,375.78
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,565.88,413.13
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,614.16,447.04
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,659.42,477.9
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,703.69,506.82
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,744.36,531.81
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,783.47,555.5
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,818.41,577.45
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,851.24,597.99
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,879.81,614.85
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,905.79,630.05
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,927.63,643.26
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,946.81,654.87
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,961.37,662.7
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,973.05,668.86
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,980.32,673.42
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,984.55,676.27
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,982.76,675.98
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,977.91,673.96
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,968.54,670.3
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,956.23,664.94
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,934.31,652.25
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,915.89,641.87
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,889.67,626.56
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,861.18,609.82
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,825.4,588.29
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,788.07,565.63
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,746.14,540.82
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,706.08,516.87
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,654.98,484.04
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,604.34,450.12
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,548.48,411.96
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,493.97,373.59
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,430.26,326.37
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,370.15,280.48
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,300.84,226.78
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,240.46,178.4
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,170.04,121.84
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,109.55,71.02
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,49.71,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,24.26,12.26
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,42.67,29.85
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,61.75,46.56
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,81.43,63.47
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,104.01,76.5
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,126.41,92.04
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,165.1,115.65
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,219.87,153.0
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,262.4,186.57
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,308.4,223.05
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,352.74,257.63
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,400.57,294.26
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,446.14,328.36
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,492.44,361.96
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,537.69,394.07
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,585.61,427.07
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,628.29,456.16
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,670.75,484.44
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,712.26,510.93
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,754.88,537.4
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,789.14,558.7
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,821.86,578.95
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,854.76,599.21
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,886.58,618.67
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,908.9,631.7
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,928.79,643.28
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,945.55,653.41
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,954.99,659.07
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,961.63,664.11
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,970.77,670.82
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,970.3,671.66
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,966.81,670.81
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,957.48,666.42
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,945.28,660.34
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,628.82,452.69
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,290.54,207.43
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,250.65,180.37
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,210.84,152.14
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,221.95,160.82
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,233.2,169.57
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,292.02,214.75
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,342.7,253.72
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,292.39,217.51
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,243.16,181.61
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,228.24,171.66
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,212.4,160.65
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,178.83,135.26
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,146.1,110.02
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,113.73,84.7
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,78.34,56.5
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,51.42,34.59
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,24.32,12.21
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,12.06,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,25.83,13.19
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,42.03,29.41
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,62.09,47.03
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,79.59,62.2
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,102.43,73.27
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,127.83,89.16
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,153.68,112.06
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,170.82,128.41
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,221.61,163.86
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,285.89,210.97
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,305.63,228.06
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,321.51,240.77
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,392.04,293.57
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,490.72,367.65
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,535.35,400.54
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,581.39,433.95
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,623.66,464.54
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,665.71,494.39
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,705.59,521.36
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,745.12,547.54
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,642.46,470.11
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,521.87,378.0
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,404.06,294.56
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,281.43,205.32
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,314.07,229.25
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,346.99,252.76
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,466.21,338.28
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,585.81,421.21
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,773.96,558.93
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,949.47,678.5
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,852.73,611.12
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,746.97,534.58
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,713.97,513.12
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,672.46,485.39
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,712.18,515.75
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,740.37,537.85
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,519.71,383.75
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,296.97,219.86
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,555.74,419.38
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,764.48,569.91
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,722.66,542.02
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,680.12,515.07
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,632.69,482.7
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,585.06,449.39
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,528.83,409.34
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,474.14,369.34
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,410.05,320.41
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,353.1,275.53
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,286.89,222.55
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,226.79,173.06
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,160.15,117.91
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,102.48,67.29
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,36.46,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,26.15,13.17
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,45.39,32.31
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,59.94,45.39
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,75.73,59.15
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,102.25,70.68
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,138.99,93.39
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,172.2,116.18
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,214.91,148.36
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,257.59,182.0
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,303.86,218.6
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,349.13,254.36
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,397.22,291.64
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,412.85,305.19
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,419.75,310.18
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,441.44,325.04
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,460.59,337.51
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,550.89,405.64
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,665.09,489.03
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,538.75,395.68
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,393.08,285.36
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,386.3,280.96
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,378.91,275.53
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,605.08,443.55
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,847.76,612.55
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,850.67,609.39
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,847.2,603.84
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,880.7,630.51
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,912.78,656.05
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,918.6,660.12
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,921.98,662.86
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,920.35,662.59
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,916.19,660.78
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,881.36,635.95
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,847.17,611.55
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,857.68,622.95
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,865.46,631.86
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,655.56,483.43
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,433.68,319.83
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,532.01,396.32
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,621.88,463.86
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,640.08,480.17
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,641.92,485.4
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,573.43,436.17
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,508.04,388.69
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,452.54,348.02
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,391.96,302.85
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,336.38,260.14
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,283.7,218.75
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,224.0,171.79
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,169.63,127.99
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,108.02,78.16
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,56.91,35.18
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,21.91,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.71,10.96
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,39.04,26.83
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.65,33.97
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,55.91,42.14
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,81.13,50.43
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,119.85,72.7
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,159.25,100.07
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,205.0,135.48
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,251.23,173.61
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,300.67,214.54
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,336.53,247.7
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,355.37,264.57
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,415.87,310.42
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,502.62,376.48
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,550.55,411.92
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,598.88,446.71
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,643.97,478.27
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,688.3,508.4
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,730.49,535.59
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,769.86,559.96
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,804.57,582.42
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,837.34,603.53
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,867.04,622.58
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,894.54,640.2
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,916.57,654.31
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,936.0,666.85
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,951.33,675.83
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,963.88,683.12
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,971.11,688.19
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,975.36,691.51
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,973.61,691.5
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,968.81,689.68
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,959.05,685.87
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,946.37,680.26
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,928.94,670.55
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,908.84,659.12
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,887.97,647.98
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,859.2,631.53
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,823.92,609.56
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,786.98,586.3
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,725.67,546.54
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,664.31,505.03
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,574.31,439.83
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,495.01,380.95
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,448.3,347.69
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,401.52,313.34
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,349.56,273.78
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,299.36,234.41
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,243.75,189.49
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,185.06,141.14
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,127.89,93.3
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,77.46,48.5
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,28.65,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.92,10.06
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.27,23.78
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.13,32.81
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,54.43,41.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,78.93,49.04
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,118.05,71.32
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,158.0,99.46
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,203.28,134.87
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,249.4,177.59
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,286.66,211.57
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,311.13,232.66
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,332.04,249.44
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,332.45,249.59
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,331.18,247.73
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,304.97,227.45
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,278.97,207.16
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,319.35,236.67
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,364.71,269.23
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,459.69,337.55
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,563.39,409.73
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,530.72,384.61
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,495.2,358.05
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,537.86,386.98
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,582.05,415.99
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,591.8,422.13
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,601.51,428.44
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,784.49,558.77
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,962.25,670.26
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,969.96,672.47
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,974.68,674.86
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,785.69,552.37
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,570.09,400.8
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,778.58,552.52
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,951.02,664.98
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,783.6,556.6
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,601.79,429.32
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,739.83,532.93
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,846.62,607.9
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,814.57,588.29
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,780.43,568.31
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,740.86,544.05
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,697.44,516.82
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,649.62,486.06
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,601.47,453.61
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,545.6,414.12
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,491.14,374.65
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,430.36,329.58
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,372.38,285.13
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,304.0,232.02
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,239.9,180.43
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,170.09,123.46
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,110.52,69.37
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,39.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,22.52,9.32
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.34,23.8
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,43.6,31.49
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,51.41,38.47
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,75.11,45.59
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,113.96,66.76
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,154.92,94.87
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,201.67,130.79
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,249.19,169.91
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,299.82,211.79
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,349.27,252.47
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,404.0,296.17
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,454.11,335.44
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,505.05,374.08
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,553.55,409.83
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,602.33,444.66
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,650.12,478.79
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,694.45,509.86
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,735.69,535.9
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,775.69,560.43
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,811.71,583.53
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,845.71,605.24
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,876.92,623.8
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,906.17,641.01
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,929.45,656.08
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,949.99,669.52
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,965.3,678.36
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,977.65,685.44
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,869.46,614.96
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,745.8,525.02
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,756.27,533.22
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,765.29,539.68
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,876.59,622.51
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,962.64,679.64
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,944.49,668.7
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,923.56,656.79
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,897.52,642.92
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,869.05,627.37
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,834.37,606.29
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,797.89,583.85
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,761.17,561.8
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,718.27,535.17
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,669.04,502.79
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,619.74,469.84
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,563.51,430.4
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,510.67,391.85
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,447.98,344.87
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,388.51,298.79
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,320.06,244.77
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,257.55,193.59
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,183.62,132.54
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,119.94,73.33
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,43.74,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.47,6.76
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.3,20.29
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,35.82,24.75
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,39.45,28.11
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,62.61,33.92
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,104.68,56.04
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,147.67,85.59
