Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,199.1,125.83
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,248.08,166.98
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,299.69,210.63
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,350.86,253.72
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,403.37,296.89
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,458.72,340.88
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,510.53,381.05
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,559.39,418.05
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,607.98,453.8
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,654.07,487.65
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,699.07,519.4
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,740.28,545.9
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,779.87,570.99
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,816.09,593.37
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,850.16,614.1
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,880.0,632.08
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,907.39,648.38
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,930.48,663.21
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,950.74,676.28
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,965.74,684.63
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,977.69,691.12
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,985.04,696.21
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,989.21,699.41
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,988.26,699.48
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,984.13,697.68
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,974.8,692.42
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,962.38,685.31
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,939.67,671.63
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,914.68,656.55
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,888.66,642.12
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,860.28,626.05
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,830.44,607.83
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,793.64,584.87
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,751.42,558.9
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,708.13,531.77
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,657.48,497.86
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,609.62,465.1
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,553.37,424.87
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,498.45,384.63
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,434.52,336.31
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,374.17,289.18
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,304.94,234.25
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,241.83,182.43
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,166.32,120.12
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,102.65,61.13
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,36.84,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.31,7.43
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,41.2,28.53
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.37,34.63
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,54.69,41.24
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,76.56,47.98
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,116.48,69.53
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,155.24,94.87
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,201.98,130.07
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,250.52,170.33
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,302.17,213.51
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,356.36,257.81
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,409.75,300.61
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,460.93,341.34
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,512.82,381.41
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,562.53,418.79
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,615.0,456.97
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,661.67,490.05
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,707.35,521.61
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,749.66,548.62
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,790.52,574.17
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,826.97,597.7
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,861.33,619.73
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,891.6,637.89
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,919.45,654.39
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,942.51,668.89
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,962.79,681.67
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,978.77,690.32
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,991.77,697.15
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,998.8,701.75
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1002.66,704.49
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,1001.78,704.37
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,997.68,702.36
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,987.95,696.92
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,975.11,689.63
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,957.29,679.26
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,936.58,667.12
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,909.9,650.92
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,880.76,633.14
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,845.53,611.51
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,813.37,591.83
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,770.84,565.98
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,727.11,538.96
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,677.8,506.65
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,628.23,473.64
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,570.71,434.25
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,516.69,395.65
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,453.46,348.11
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,393.45,301.46
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,323.09,246.06
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,258.94,193.62
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,181.43,130.15
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,113.25,65.48
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,41.67,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.05,4.28
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,33.9,22.44
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,39.83,28.17
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,44.99,32.81
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,65.02,37.55
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,106.06,58.51
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,147.99,86.41
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,196.28,123.29
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,249.1,166.96
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,301.51,210.77
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,352.52,253.26
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,405.62,296.47
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,461.3,340.32
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,513.45,380.31
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,562.92,417.17
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,612.16,452.71
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,658.16,484.89
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,703.04,514.93
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,745.31,541.37
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,786.0,566.39
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,822.18,588.12
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,856.14,608.2
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,886.02,625.77
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,913.3,641.61
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,935.56,655.59
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,954.97,667.86
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,970.96,678.09
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,983.94,686.53
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,990.88,691.32
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,994.61,694.27
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,993.62,693.27
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,989.39,690.38
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,980.0,686.96
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,967.5,681.67
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,949.53,671.55
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,928.68,659.66
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,902.26,643.94
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,873.34,626.6
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,838.95,605.81
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,802.61,583.58
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,760.88,558.28
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,722.68,535.07
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,673.48,503.92
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,624.01,471.93
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,567.77,432.87
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,512.58,392.74
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,452.36,347.53
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,393.28,301.63
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,323.97,246.7
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,260.75,194.69
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,184.01,131.24
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,116.29,64.44
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,42.89,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.23,2.03
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,28.58,17.82
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,33.47,22.61
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,38.09,26.8
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,57.36,31.04
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,99.59,51.85
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,143.8,81.54
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,195.94,121.62
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,245.73,162.77
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,298.22,206.48
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,350.18,249.5
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,403.74,292.73
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,459.28,336.03
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,511.24,375.43
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,560.76,411.97
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,609.86,447.05
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,656.25,479.23
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,701.57,509.31
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,744.13,535.81
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,785.04,560.89
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,820.78,583.54
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,854.3,604.69
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,884.71,622.5
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,912.51,638.57
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,935.22,652.77
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,955.1,665.27
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,970.63,674.1
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,983.11,681.14
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,990.04,685.91
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,993.76,688.86
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,993.24,689.66
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,989.48,688.58
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,980.07,683.76
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,967.54,677.12
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,948.74,666.6
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,927.17,654.39
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,900.82,640.46
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,871.99,624.83
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,837.7,604.41
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,801.47,582.5
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,764.56,560.69
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,721.48,534.3
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,671.81,501.79
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,621.86,468.55
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,566.32,430.2
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,513.94,392.33
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,450.44,344.95
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,390.1,298.24
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,321.08,243.6
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,258.15,191.88
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,181.83,128.81
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,113.71,59.69
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,42.02,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.09,0.88
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,26.78,16.38
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,31.34,20.85
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,35.65,24.73
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,53.38,28.12
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,95.8,48.34
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,143.8,80.97
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,193.19,119.09
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,243.47,160.81
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,296.38,205.11
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,348.45,248.55
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,405.88,294.89
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,457.45,335.76
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,509.41,375.66
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,558.93,412.56
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,607.85,447.88
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,654.41,480.54
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,699.85,511.12
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,740.98,536.95
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,780.14,561.18
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,816.44,584.49
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,850.59,606.29
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,880.36,624.15
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,907.51,640.29
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,930.05,654.54
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,949.77,667.09
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,963.87,675.03
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,974.88,681.13
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,981.75,685.88
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,985.47,688.79
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,982.68,687.75
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,976.8,684.91
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,967.24,679.59
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,954.66,672.49
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,935.31,661.41
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,913.24,648.65
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,886.71,634.1
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,863.19,621.48
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,829.48,600.74
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,793.77,578.59
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,751.17,552.39
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,707.47,525.09
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,659.03,493.25
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,610.12,460.57
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,555.93,422.36
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,500.84,382.41
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,440.15,337.08
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,382.13,292.08
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,312.51,236.92
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,249.11,184.85
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,175.04,123.5
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,107.96,52.98
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,39.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.63,0.43
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,27.89,17.15
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,33.72,22.79
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,39.18,27.72
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,55.72,31.05
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,97.88,50.98
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,142.72,81.07
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,195.36,121.78
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,245.53,163.18
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,298.57,207.34
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,350.33,250.29
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,403.69,293.45
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,455.71,334.41
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,511.74,376.79
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,561.84,413.65
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,611.59,449.03
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,657.6,481.93
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,702.48,513.18
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,744.22,538.97
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,784.24,563.27
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,820.29,586.21
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,854.14,607.64
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,882.92,624.48
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,908.89,639.49
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,931.84,653.92
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,952.0,666.67
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,966.0,674.66
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,976.96,680.87
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,983.37,685.38
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,986.61,688.08
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,984.75,688.11
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,979.74,686.31
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,969.12,682.15
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,955.46,676.16
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,932.49,662.89
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,912.94,651.88
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,884.86,635.31
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,854.5,617.21
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,818.67,595.37
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,781.19,572.25
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,737.43,545.68
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,695.54,519.94
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,644.85,486.42
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,594.32,451.43
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,536.55,410.44
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,480.42,369.45
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,417.46,322.02
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,357.73,275.42
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,287.52,219.11
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,222.69,165.7
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,151.07,106.3
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,85.32,37.74
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,30.87,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.73,0.07
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.18,18.23
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,37.28,25.88
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,44.63,32.47
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,59.48,35.93
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,99.13,54.93
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,141.24,82.74
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,188.59,118.74
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,236.75,158.25
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,288.02,200.78
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,341.26,244.64
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,393.41,286.87
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,444.07,326.94
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,495.51,366.34
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,544.39,401.99
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,595.92,438.16
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,641.72,470.19
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,686.61,500.73
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,728.29,527.12
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,768.39,551.71
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,804.14,574.33
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,837.84,595.49
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,867.64,613.07
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,895.0,629.02
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,917.05,642.58
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,936.39,654.49
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,951.53,662.8
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,963.74,669.36
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,970.49,673.69
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,974.16,676.26
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,971.82,675.58
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,966.38,673.12
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,956.38,667.26
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,943.39,659.68
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,923.81,648.38
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,901.63,635.51
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,880.46,624.34
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,851.5,608.09
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,815.84,586.44
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,778.48,563.52
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,735.3,537.37
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,691.15,510.15
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,643.57,479.24
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,593.64,445.31
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,535.84,404.93
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,479.64,364.49
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,415.76,316.95
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,355.46,270.47
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,284.85,214.9
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,219.5,161.89
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,146.48,102.12
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,79.55,30.83
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,28.61,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.89,19.46
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,38.93,27.12
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,46.55,33.93
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,60.8,37.64
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,100.44,56.5
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,141.37,82.81
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,188.41,118.02
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,236.62,157.39
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,287.95,199.79
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,341.38,243.09
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,393.82,284.68
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,444.94,324.62
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,496.79,363.73
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,545.76,399.64
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,597.52,436.18
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,643.3,467.66
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,688.1,497.55
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,730.09,523.49
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,770.61,547.66
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,806.27,570.15
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,839.83,591.21
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,870.16,608.89
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,898.11,624.99
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,920.39,638.85
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,939.91,651.08
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,955.13,659.74
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,967.38,666.65
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,974.15,671.33
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,977.78,674.22
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,976.76,674.76
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,972.56,673.47
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,962.8,668.14
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,950.0,661.06
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,928.99,649.25
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,905.51,635.95
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,878.01,621.07
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,853.55,608.1
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,818.11,586.59
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,780.94,563.84
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,737.38,537.7
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,692.83,510.45
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,644.8,479.22
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,594.68,445.32
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,537.39,405.3
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,481.65,365.18
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,417.07,317.2
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,356.22,270.32
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,285.61,214.3
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,221.74,162.14
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,145.79,100.31
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,77.25,24.42
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,27.99,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,34.34,22.16
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.03,30.52
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,52.87,39.26
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,66.91,43.95
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,105.07,62.51
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,143.8,86.99
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,189.36,120.54
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,236.59,158.65
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,287.22,200.03
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,336.52,239.83
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,388.45,280.71
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,441.66,321.99
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,492.51,360.38
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,541.03,396.11
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,589.67,430.85
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,635.32,462.53
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,680.23,492.85
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,721.46,519.6
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,761.32,543.9
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,752.95,534.96
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,732.37,516.04
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,808.44,571.11
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,889.52,622.82
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,911.27,635.72
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,930.35,647.42
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,944.36,655.0
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,955.46,660.86
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,962.13,665.14
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,965.78,667.68
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,963.03,666.41
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,957.29,663.44
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,951.63,662.05
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,937.58,655.5
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,917.15,643.67
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,894.2,630.33
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,866.68,614.07
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,836.97,596.38
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,800.07,574.16
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,764.74,552.79
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,720.7,525.98
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,675.93,498.27
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,624.3,464.91
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,573.13,430.36
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,514.3,388.99
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,457.37,347.8
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,392.93,299.04
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,329.9,250.01
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,259.85,194.67
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,197.35,143.98
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,127.31,87.02
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,55.96,11.68
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,21.18,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.36,17.96
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,37.86,26.05
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,46.0,33.29
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,57.44,36.14
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,96.56,53.66
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,137.75,79.87
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,184.95,115.2
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,233.22,154.54
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,284.67,197.07
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,338.33,240.61
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,391.24,282.64
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,442.16,322.75
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,493.8,362.12
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,546.42,400.9
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,595.63,436.14
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,641.99,468.32
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,687.4,498.91
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,729.56,525.44
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,770.26,550.26
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,806.58,573.36
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,840.81,595.02
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,871.96,613.66
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,900.85,630.8
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,923.89,645.54
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,944.1,658.61
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,959.48,667.33
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,971.79,674.24
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,979.57,679.53
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,984.13,682.98
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,982.48,682.99
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,977.56,681.11
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,892.44,628.11
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,797.66,561.43
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,868.08,615.73
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,915.27,647.05
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,888.72,632.19
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,859.69,616.09
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,824.36,594.66
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,787.15,571.81
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,748.89,548.84
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,704.67,521.42
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,654.46,488.46
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,604.22,454.9
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,547.33,414.93
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,493.87,376.04
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,429.21,327.46
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,368.26,279.94
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,297.39,223.13
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,233.42,170.23
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,155.71,106.02
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,82.38,10.64
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,30.62,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.42,18.02
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.33,26.54
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,46.75,34.07
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,58.09,37.6
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,97.41,55.19
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,137.89,80.78
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,184.35,115.55
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,232.44,154.8
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,283.73,197.32
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,337.03,240.82
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,389.14,282.56
