Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,439.94,322.79
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,491.54,362.37
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,540.7,399.03
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,589.87,434.55
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,638.22,468.35
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,682.98,498.79
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,724.62,525.66
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,764.81,550.44
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,800.18,571.73
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,833.46,591.45
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,863.1,608.66
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,890.36,624.25
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,913.36,638.7
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,933.63,651.52
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,948.26,659.8
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,959.92,666.33
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,967.08,671.25
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,971.13,674.39
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,969.58,674.16
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,964.87,672.12
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,954.64,666.44
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,941.38,658.99
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,922.25,648.19
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,900.34,635.68
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,873.15,620.83
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,848.89,607.84
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,813.54,586.4
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,776.4,563.62
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,733.12,537.39
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,688.85,510.04
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,600.25,448.79
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,513.02,385.42
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,462.29,349.97
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,411.69,313.36
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,355.31,270.43
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,301.51,228.17
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,239.27,178.59
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,182.69,132.32
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,117.46,78.68
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,49.07,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,18.75,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,16.44,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,31.93,19.82
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,48.01,34.44
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,64.96,49.19
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,84.19,61.41
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,113.27,80.55
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,147.46,103.62
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,182.74,128.4
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,223.14,158.81
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,267.4,192.51
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,312.02,223.64
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,385.77,278.73
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,436.68,318.87
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,488.3,358.31
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,540.66,396.09
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,589.29,429.89
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,635.38,461.84
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,680.54,492.2
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,721.77,517.98
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,761.31,541.73
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,745.11,527.95
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,715.57,502.59
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,797.21,561.59
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,884.55,617.27
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,906.37,630.78
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,925.48,643.14
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,938.62,650.49
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,948.76,656.07
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,955.32,660.93
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,958.86,664.04
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,955.09,662.71
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,953.75,663.06
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,943.11,658.76
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,929.56,652.73
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,909.53,641.26
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,886.97,628.22
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,858.9,612.66
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,828.64,595.57
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,792.61,573.29
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,757.76,551.67
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,714.13,524.79
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,669.79,497.01
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,620.29,463.75
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,570.72,429.1
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,512.19,387.6
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,455.54,346.26
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,391.93,297.86
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,331.99,250.79
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,258.55,192.57
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,195.74,141.35
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,124.03,82.35
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,54.38,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,19.41,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.99,19.74
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.29,28.82
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,51.6,37.97
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,61.87,46.8
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,99.73,59.25
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,138.2,82.79
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,183.32,115.55
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,229.68,152.72
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,279.53,193.41
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,329.1,233.5
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,381.27,274.72
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,430.91,313.49
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,484.22,353.57
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,532.8,388.31
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,581.42,421.73
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,626.26,452.06
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,670.36,480.8
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,711.07,506.42
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,750.19,529.01
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,786.01,550.8
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,819.96,571.2
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,844.67,584.41
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,865.93,595.43
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,887.36,608.69
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,906.37,620.52
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,919.68,628.94
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,930.25,635.84
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,935.99,639.46
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,938.89,641.52
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,935.13,640.1
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,932.24,639.38
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,921.05,632.79
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,907.18,624.72
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,882.37,610.41
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,855.7,595.01
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,826.24,578.66
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,794.99,561.06
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,757.66,538.2
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,719.02,514.21
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,674.0,486.22
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,625.4,455.35
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,572.08,419.51
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,519.84,383.66
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,460.68,342.56
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,404.12,302.17
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,340.24,254.59
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,274.06,204.17
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,207.2,152.63
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,147.38,105.4
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,79.62,51.1
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.81,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,2.01
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,12.22
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,22.39
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,33.71
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,74.55,54.94
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,90.03,66.98
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,160.85,119.95
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,235.91,175.52
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,271.4,201.75
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,308.1,228.56
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,345.83,256.08
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,384.96,284.14
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,373.72,275.38
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,360.1,264.57
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,356.51,261.58
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,351.33,257.31
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,396.88,289.13
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,443.97,321.21
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,508.52,366.29
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,578.47,414.13
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,574.07,409.35
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,568.17,404.18
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,430.73,310.05
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,287.57,208.64
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,327.18,237.76
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,367.17,266.04
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,470.2,338.89
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,570.98,407.72
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,608.73,433.58
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,640.33,455.77
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,601.4,430.37
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,561.99,404.85
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,394.93,289.14
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,231.45,170.5
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,150.9,111.28
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,71.64,50.7
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,70.65,50.17
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,69.66,49.56
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,110.43,81.64
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,152.98,114.84
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,106.84,79.26
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,61.86,44.06
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,53.63,37.77
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,45.4,31.33
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,37.17,24.72
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,28.95,18.01
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,21.7,12.02
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,14.46,5.96
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.67,0.86
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.89,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.47,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.71,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,15.43,6.61
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,29.45,19.2
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,31.53
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,59.24,45.25
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,75.07,55.88
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,99.25,75.23
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,123.58,94.33
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,135.12,103.14
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,146.61,111.84
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,204.13,155.64
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,268.98,204.74
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,327.17,248.76
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,397.51,302.12
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,468.36,358.25
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,569.78,437.96
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,517.14,394.85
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,446.05,335.62
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,489.73,368.04
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,538.91,403.86
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,473.75,354.55
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,400.86,299.23
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,472.29,352.05
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,546.05,405.28
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,555.45,411.77
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,564.4,418.19
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,600.22,443.3
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,636.25,468.41
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,635.32,467.39
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,633.64,466.06
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,609.63,448.73
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,584.82,430.96
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,640.18,472.67
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,701.13,517.05
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,610.65,452.37
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,529.26,393.59
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,511.01,382.04
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,491.91,369.52
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,282.22,214.87
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,86.14,62.62
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,173.01,131.91
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,260.65,200.62
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,202.83,155.95
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,154.3,118.11
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,133.63,102.36
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,113.12,86.4
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,92.47,69.91
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,71.67,52.99
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,52.91,37.52
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,33.88,21.62
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,19.79,9.14
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.97,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.85,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.71,0.92
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,11.57,4.38
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,15.43,7.82
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,19.29,10.44
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,91.77,68.35
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,163.1,123.68
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,109.06,81.79
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,43.48,29.93
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,43.49,29.85
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,43.5,29.74
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,50.77,35.5
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,58.05,41.22
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,166.45,126.6
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,273.56,207.88
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,298.85,226.19
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,321.06,242.29
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,298.11,224.69
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,270.64,203.82
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,244.87,184.29
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,218.64,164.35
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,196.3,147.05
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,173.69,129.54
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,259.74,194.47
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,346.55,258.05
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,220.71,164.64
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,94.16,68.13
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,80.55,57.74
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,66.92,47.14
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,207.65,155.96
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,350.65,262.04
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,295.35,221.0
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,239.94,180.07
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,274.51,206.59
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,309.46,232.97
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,328.73,248.33
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,340.1,258.01
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,277.39,211.39
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,224.27,171.39
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,228.41,175.49
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,232.37,179.29
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,175.78,135.46
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,120.31,91.76
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,103.89,79.17
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,87.43,66.24
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,70.92,52.89
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,54.34,39.23
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,39.6,26.89
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,25.09,14.62
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,5.01
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,85.16,61.81
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,169.09,126.22
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,126.12,94.5
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,74.47,55.07
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,114.81,87.08
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,154.6,117.93
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,223.64,170.99
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,298.12,227.19
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,338.37,256.39
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,380.44,286.63
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,422.04,316.71
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,469.78,350.76
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,502.8,373.0
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,536.65,395.51
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,502.7,369.79
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,465.76,342.1
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,498.57,364.45
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,532.21,386.58
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,516.79,375.04
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,500.32,363.11
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,455.45,331.7
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,409.32,299.18
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,491.26,358.52
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,579.91,420.42
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,597.0,433.01
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,613.45,445.75
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,447.72,329.95
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,282.8,209.93
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,377.24,281.38
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,465.93,346.33
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,373.29,279.67
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,273.87,206.59
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,363.65,277.08
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,451.48,344.14
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,324.31,249.08
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,203.45,155.98
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,185.6,142.89
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,167.8,129.43
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,144.6,111.59
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,121.72,93.69
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,99.1,75.55
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,76.45,57.04
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,56.07,40.09
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,35.3,22.66
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,20.27,8.91
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,14.74,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,27.64,15.91
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,46.04,33.2
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,61.09,46.63
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,79.01,62.31
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,105.89,77.81
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,135.78,99.87
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,167.13,123.81
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,188.91,142.53
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,201.99,153.94
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,235.87,179.45
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,271.45,206.0
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,307.63,233.15
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,345.4,261.27
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,366.44,276.05
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,386.68,289.98
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,462.22,346.2
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,546.16,407.57
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,575.92,427.33
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,605.35,446.81
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,635.91,468.02
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,666.58,489.14
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,590.46,432.45
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,505.77,369.27
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,508.39,371.33
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,510.64,372.77
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,545.2,397.67
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,584.17,425.3
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,777.64,571.1
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,957.4,693.0
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,728.34,536.0
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,473.86,346.72
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,322.8,239.11
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,168.64,124.29
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,314.29,235.06
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,458.98,340.9
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,342.41,256.05
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,221.03,165.6
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,189.93,142.5
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,158.98,119.06
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,90.91,66.61
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,25.12,14.58
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,18.83,9.59
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,12.55,4.54
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,10.61,3.02
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,8.68,1.47
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,7.23,0.29
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.78,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.85,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,20.27,10.03
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,38.4,26.83
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,56.06,42.53
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,75.54,59.57
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,95.98,73.21
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,91.93,69.69
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,86.32,64.89
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,147.23,111.99
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,213.49,162.62
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,248.29,188.74
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,284.92,216.1
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,338.13,255.84
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,398.81,301.15
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,431.81,324.81
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,468.0,350.26
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,469.15,350.0
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,465.57,346.1
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,490.89,363.06
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,516.28,379.65
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,509.16,373.49
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,501.0,366.73
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,501.86,366.81
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,502.02,366.36
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,567.93,413.16
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,635.25,459.62
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,664.38,479.69
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,693.48,499.97
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,661.81,477.44
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,628.78,454.36
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,713.25,516.04
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,796.07,574.39
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,455.43,339.56
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,109.76,79.56
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,205.15,153.42
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,302.41,226.17
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,380.5,285.12
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,449.94,336.95
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,304.54,230.03
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,157.99,118.34
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,83.12,60.71
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.62,2.95
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,9.65,2.2
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,8.68,1.44
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,7.23,0.28
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.79,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.82,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.85,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.41,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.48,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.6,13.91
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,44.39,31.75
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,63.18,48.37
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,77.87,61.19
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,103.21,75.79
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,135.56,98.46
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,172.95,125.71
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,204.79,143.0
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,268.27,188.66
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,317.33,229.8
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,369.76,273.19
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,422.78,316.83
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,473.59,357.85
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,522.47,395.81
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,572.16,433.31
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,537.37,404.4
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,479.59,356.48
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,543.5,402.83
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,609.93,449.78
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,635.41,466.9
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,660.35,483.67
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,673.6,491.23
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,685.62,497.92
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,703.02,509.66
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,719.8,520.93
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,675.35,488.83
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,630.35,456.34
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,639.82,463.53
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,648.65,470.05
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,583.92,424.41
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,511.36,373.06
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,496.76,364.14
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,481.73,354.64
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,593.14,438.44
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,699.92,516.16
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,634.51,469.03
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,561.79,417.47
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,620.95,464.66
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,670.07,503.16
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,659.14,498.04
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,638.39,486.29
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,588.02,450.6
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,537.83,414.47
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,477.43,370.49
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,419.37,326.89
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,354.07,275.82
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,290.93,224.85
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,218.86,166.08
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,155.99,113.37
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,83.32,44.99
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,14.46,6.54
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,13.41
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,21.48
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,53.14,38.04
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,65.73,48.05
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,55.08,39.24
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,44.45,30.49
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,88.06,64.84
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,104.72,77.72
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,121.35,90.49
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,136.66,102.15
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,152.11,113.86
