Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,178.21,133.72
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,204.69,153.69
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,197.45,147.62
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,190.04,141.56
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,222.14,165.66
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,254.52,189.67
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,285.27,212.31
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,316.32,234.99
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,369.85,273.92
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,423.76,312.46
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,390.33,288.06
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,352.34,260.59
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,302.17,224.16
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,251.6,187.01
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,273.16,203.3
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,294.89,219.46
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,268.96,200.7
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,242.9,181.84
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,287.33,215.6
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,340.62,255.29
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,202.89,152.48
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,76.47,54.97
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,44.97,30.33
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,48.82,33.76
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,84.17,62.25
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,273.51,215.5
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,443.97,343.92
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,416.67,322.37
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,386.02,299.21
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,316.81,245.26
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,253.81,194.98
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,178.31,134.77
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,118.01,85.21
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,57.34,27.23
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.97,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.85,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,8.67,1.73
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,13.5,6.07
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,18.81,10.82
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,24.12,14.54
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,70.34,52.75
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,113.74,87.78
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,125.49,96.88
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,137.19,105.86
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,145.4,111.76
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,153.59,117.6
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,150.73,114.72
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,147.63,111.72
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,191.51,145.21
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,236.03,178.5
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,309.55,233.3
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,388.62,290.52
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,372.35,276.5
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,354.33,261.68
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,361.05,265.59
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,367.65,269.06
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,389.79,283.28
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,412.31,297.11
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,399.52,289.74
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,386.21,281.88
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,432.92,316.45
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,480.46,350.98
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,506.5,370.05
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,532.68,389.38
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,564.83,413.51
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,590.92,433.48
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,606.0,445.8
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,619.76,457.35
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,536.49,398.64
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,445.6,333.42
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,414.88,312.72
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,384.02,291.35
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,245.74,187.71
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,107.88,80.42
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,83.21,61.27
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,58.97,42.09
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,46.86,32.49
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,34.77,22.79
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,29.44,18.58
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,24.12,14.3
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,19.29,10.32
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,14.46,6.28
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,10.12,2.63
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.78,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.89,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.01
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,15.91,7.8
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,24.12,15.12
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,34.27,24.03
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,31.03
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,55.56,40.02
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,66.7,48.84
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,41.05,27.8
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,15.45,6.9
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,122.0,91.57
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,220.28,166.96
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,274.44,207.4
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,332.52,250.61
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,353.8,265.57
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,374.44,279.9
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,435.08,324.67
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,504.48,375.14
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,548.39,406.69
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,592.18,438.06
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,648.08,478.83
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,707.0,521.24
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,664.67,487.51
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,614.3,448.27
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,628.49,458.41
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,642.29,467.96
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,528.68,387.17
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,407.19,299.03
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,622.1,458.94
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,835.86,608.91
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,895.58,654.87
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,939.82,684.67
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,854.18,627.69
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,759.35,557.4
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,625.17,462.43
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,484.37,359.71
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,673.28,506.31
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,818.75,611.66
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,780.06,585.59
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,740.01,559.6
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,694.76,529.94
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,651.21,501.11
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,596.7,462.35
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,543.18,422.78
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,482.35,377.48
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,423.91,332.6
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,354.76,277.48
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,290.83,224.9
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,214.42,162.11
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,150.12,107.49
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,71.44,24.73
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.9,12.11
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.5,24.02
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,46.88,34.28
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,53.31,40.13
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,82.46,49.7
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,121.58,71.71
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,167.39,104.54
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,214.5,142.9
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,265.32,185.83
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,315.16,228.09
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,371.35,274.89
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,422.4,317.7
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,474.38,360.27
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,524.35,399.66
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,575.03,438.52
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,624.74,475.43
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,670.74,508.79
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,713.34,538.78
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,754.66,566.09
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,791.0,590.41
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,825.17,613.07
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,855.34,633.15
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,882.94,651.46
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,906.04,666.74
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,926.28,680.14
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,941.2,688.64
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,953.03,695.16
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,959.34,699.21
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,962.4,701.27
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,959.81,700.06
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,953.98,696.87
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,943.03,690.07
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,928.98,681.35
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,906.97,667.41
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,887.66,655.4
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,858.63,637.84
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,827.27,618.68
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,788.25,593.12
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,747.8,566.42
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,701.89,536.13
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,657.87,506.84
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,602.55,467.09
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,548.18,426.69
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,486.8,380.69
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,427.81,335.15
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,357.15,279.2
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,290.04,224.38
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,213.96,161.52
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,148.22,105.45
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,69.91,16.69
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,20.54,8.74
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,28.17,17.97
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,35.27,24.53
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,38.42,27.45
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,68.24,35.49
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,111.35,58.76
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,163.47,96.44
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,214.15,138.24
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,267.87,184.28
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,321.04,229.99
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,380.28,279.66
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,433.14,323.48
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,486.37,366.31
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,537.24,406.11
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,587.69,444.37
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,635.31,480.43
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,681.72,514.79
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,724.6,543.42
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,765.61,569.88
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,802.08,593.92
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,836.16,616.19
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,864.61,633.49
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,889.94,648.63
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,912.55,663.04
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,932.17,675.5
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,945.99,684.48
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,956.58,691.47
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,791.41,578.14
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,606.09,439.6
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,642.67,467.84
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,684.91,498.69
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,685.99,500.5
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,685.35,501.41
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,795.08,586.07
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,879.34,645.68
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,855.36,631.37
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,823.93,612.68
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,626.28,473.15
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,430.2,324.57
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,560.31,429.04
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,654.57,502.95
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,600.54,463.64
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,547.13,424.19
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,486.52,378.89
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,428.23,333.97
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,356.44,277.35
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,290.26,223.39
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,213.34,160.14
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,148.83,104.76
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,69.04,6.23
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,20.67,8.46
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,29.73,19.25
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,38.12,26.96
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,42.36,30.91
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,70.82,39.05
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,114.12,62.96
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,162.66,97.96
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,214.86,147.7
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,251.79,184.18
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,297.86,216.6
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,373.67,274.19
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,426.05,316.72
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,479.08,358.45
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,532.48,399.01
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,582.36,435.79
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,629.01,469.97
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,674.52,502.44
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,716.6,530.08
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,757.03,554.91
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,793.46,577.81
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,827.61,599.01
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,857.39,617.65
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,884.59,634.6
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,907.0,648.49
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,926.45,660.55
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,940.48,667.94
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,951.33,673.44
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,957.55,677.49
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,960.48,679.66
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,957.19,678.1
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,950.62,674.66
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,939.46,668.47
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,925.17,660.45
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,900.94,646.7
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,874.36,631.46
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,697.08,513.59
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,511.4,378.83
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,486.99,363.98
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,461.35,347.08
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,422.23,320.16
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,383.0,292.74
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,351.35,270.3
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,318.64,246.54
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,385.87,300.72
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,421.8,328.51
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,352.58,273.22
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,288.54,220.84
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,213.19,159.1
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,147.11,102.27
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,67.22,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.52,9.25
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.05,22.84
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.29,33.91
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,53.92,40.81
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,80.24,49.96
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,119.24,71.66
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,163.97,103.23
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,210.73,146.33
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,246.75,179.98
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,292.24,211.5
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,360.11,261.7
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,344.37,254.96
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,307.32,228.51
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,412.52,306.17
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,560.97,411.15
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,605.97,442.18
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,650.32,473.23
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,691.03,500.83
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,730.21,526.85
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,713.3,511.76
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,684.02,488.1
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,767.68,549.8
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,857.94,609.33
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,879.93,623.32
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,899.25,636.49
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,912.55,645.99
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,922.92,653.8
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,928.87,658.33
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,936.47,664.07
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,933.23,663.69
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,926.9,661.53
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,915.65,656.31
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,901.46,649.27
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,881.55,638.52
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,858.81,625.9
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,786.03,580.52
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,710.08,528.93
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,627.42,471.12
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,541.3,409.51
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,468.53,357.73
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,390.82,300.97
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,324.19,250.94
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,253.33,196.6
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,218.14,170.0
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,183.3,142.9
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,147.29,113.83
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,112.18,84.92
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,76.6,55.42
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,42.18,26.37
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,19.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,12.78,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.32,7.3
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,31.65,20.81
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,42.37,30.56
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,49.37,36.92
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,74.29,44.83
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,114.32,66.67
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,159.85,98.77
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,206.45,135.37
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,256.76,175.98
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,306.48,216.13
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,358.63,256.96
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,409.38,297.51
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,463.98,339.8
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,512.59,376.17
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,560.97,411.37
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,606.3,444.49
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,650.9,476.46
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,691.66,504.73
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,730.86,531.05
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,766.43,554.48
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,800.08,576.62
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,761.44,547.79
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,707.77,506.24
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,801.53,576.69
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,896.13,640.33
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,912.97,651.18
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,923.8,659.13
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,801.03,576.5
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,662.45,476.15
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,800.76,580.03
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,922.12,663.07
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,909.49,654.54
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,893.96,645.55
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,871.72,632.74
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,847.02,618.33
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,817.04,599.59
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,788.1,581.54
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,748.43,556.5
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,707.67,530.5
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,660.86,500.22
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,613.71,468.27
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,558.83,429.32
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,504.86,390.11
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,443.25,344.39
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,381.77,297.39
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,314.8,244.66
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,253.36,194.51
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,180.96,134.89
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,118.18,80.16
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,53.48,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.52,6.26
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.12,21.22
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.03,32.07
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,51.75,39.02
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,76.32,47.45
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,115.14,68.39
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,159.95,99.93
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,206.13,136.62
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,256.11,177.88
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,305.06,218.88
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,356.77,261.63
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,407.27,303.32
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,461.77,346.97
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,510.33,384.85
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,559.56,422.26
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,605.35,456.84
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,650.38,490.15
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,620.34,463.74
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,571.62,422.7
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,677.51,505.44
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,800.74,594.58
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,827.81,610.75
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,853.93,626.87
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,773.04,567.71
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,674.68,491.61
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,799.59,587.68
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,917.07,670.13
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,926.75,675.97
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,929.41,678.07
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,787.36,579.51
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,631.59,463.31
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,774.14,573.51
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,893.49,658.71
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,868.0,642.03
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,840.42,624.9
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,813.18,608.75
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,781.0,589.05
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,745.3,565.61
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,707.76,540.72
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,661.42,509.95
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,614.69,477.54
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,561.77,438.88
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,509.39,399.74
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,447.76,352.56
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,388.82,306.13
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,318.43,249.05
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,256.9,197.49
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,183.74,136.69
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,120.79,80.49
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,43.86,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.73,5.15
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.13,19.5
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,40.91,29.38
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,50.99,38.35
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,69.28,51.38
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,87.73,54.64
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,154.33,94.19
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,200.98,131.84
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,251.26,174.34
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,300.9,216.64
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,356.43,263.17
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,388.6,293.0
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,402.96,305.7
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,466.65,355.53
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,556.94,425.68
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,556.75,422.76
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,535.69,402.81
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,544.84,407.83
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,547.27,407.65
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,578.7,430.24
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,610.69,453.0
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,620.63,458.54
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,629.45,463.33
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,686.55,505.4
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,744.89,547.72
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,838.86,621.19
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,926.14,681.94
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,931.97,685.6
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,934.58,687.73
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,804.66,597.19
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,654.1,482.85
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,790.12,590.8
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,897.16,669.06
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,875.61,654.76
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,851.47,639.49
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,701.81,533.1
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,542.64,411.48
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,647.68,496.54
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,718.09,551.41
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,672.22,520.05
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,625.68,488.46
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,314.58,251.01
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,17.37,8.45
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,14.47,6.19
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,11.57,3.85
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,9.16,1.87
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,4.33,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.93,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.98,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.94,4.01
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,28.97,18.5
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,39.39,28.07
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,45.21,33.38
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,66.52,39.68
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,118.84,80.32
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,150.28,112.7
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,173.14,131.02
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,194.9,148.38
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,245.69,185.53
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,310.12,233.56
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,366.13,275.37
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,456.41,345.16
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,505.8,383.85
