Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,555.41,421.8
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,601.04,456.64
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,647.66,491.38
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,573.22,431.42
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,478.41,354.42
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,322.39,240.72
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,158.87,117.15
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,337.51,251.77
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,519.7,382.27
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,358.44,265.46
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,191.52,141.21
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,401.27,298.76
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,611.13,448.29
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,401.9,298.14
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,191.58,141.4
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,237.95,176.73
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,284.81,211.72
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,473.28,354.42
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,656.64,487.5
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,601.28,447.56
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,553.84,413.94
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,587.1,440.78
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,607.11,457.77
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,621.91,471.31
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,622.11,474.51
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,582.0,446.8
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,540.9,418.09
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,385.87,300.38
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,240.51,186.55
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,204.41,159.13
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,168.97,131.26
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,132.62,101.76
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,97.33,72.66
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,62.68,43.98
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,26.4,13.08
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.34,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,18.26,3.34
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,37.83,25.68
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,54.61,40.81
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,73.44,57.4
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,96.71,71.41
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,126.46,91.54
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,159.61,115.52
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,174.92,130.17
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,186.85,141.65
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,214.45,162.43
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,242.8,183.51
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,316.05,237.34
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,402.62,301.06
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,373.34,279.0
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,330.58,245.94
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,348.48,258.83
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,366.27,271.35
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,479.06,354.87
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,602.56,443.55
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,631.97,463.27
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,661.18,483.22
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,748.34,548.32
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,842.77,613.88
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,790.55,574.24
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,725.24,523.37
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,817.78,593.91
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,907.86,656.74
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,913.39,659.9
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,915.93,661.92
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,911.66,659.66
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,904.41,655.62
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,789.27,576.4
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,669.68,488.87
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,758.98,558.4
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,833.21,612.42
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,802.75,592.09
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,770.36,571.24
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,731.07,545.87
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,690.46,519.39
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,643.38,487.94
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,596.08,455.37
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,541.4,415.87
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,487.67,376.2
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,421.43,326.7
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,362.3,280.99
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,294.46,227.13
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,232.57,176.37
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,160.78,117.32
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,97.28,57.93
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,34.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.19,1.93
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.13,20.09
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.33,32.09
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,52.84,39.74
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,73.4,47.19
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,112.78,67.75
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,157.13,98.17
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,202.51,133.55
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,251.85,173.72
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,300.58,213.68
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,352.02,255.16
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,401.99,295.81
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,453.14,336.38
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,501.53,373.25
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,552.79,411.02
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,598.15,444.46
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,642.85,476.68
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,605.01,444.69
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,548.43,398.37
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,661.3,484.11
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,792.27,576.97
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,820.51,594.54
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,846.22,611.26
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,867.73,624.92
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,886.56,636.9
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,899.86,645.78
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,910.24,652.91
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,857.64,617.47
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,798.08,573.19
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,856.09,618.04
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,904.93,651.76
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,794.67,576.39
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,679.85,493.17
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,695.14,507.57
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,714.14,523.42
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,538.86,399.48
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,362.33,269.7
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,272.41,204.08
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,178.28,133.05
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,166.85,125.14
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,155.55,117.07
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,136.43,102.61
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,117.35,88.0
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,97.79,72.96
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,78.13,57.52
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,59.99,42.95
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,41.67,27.96
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,26.55,15.35
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,1.83
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,27.04,16.75
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,44.52,32.38
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,65.41,50.65
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,86.35,65.23
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,115.38,86.31
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,150.49,111.09
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,190.24,139.77
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,232.78,171.42
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,261.81,195.83
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,280.44,211.09
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,296.02,222.77
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,303.55,227.75
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,344.52,257.11
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,384.03,284.83
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,407.17,300.62
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,425.96,313.14
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,359.32,264.11
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,289.32,212.3
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,359.21,263.03
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,432.74,314.57
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,512.28,369.75
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,595.68,425.99
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,611.65,436.45
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,627.32,447.28
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,753.14,538.32
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,878.4,625.31
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,780.29,555.2
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,670.04,477.4
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,778.35,557.36
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,874.53,625.68
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,860.25,616.84
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,843.48,607.44
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,828.92,600.3
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,810.93,590.7
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,779.31,572.73
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,745.95,553.44
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,623.74,467.19
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,506.64,382.09
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,546.93,416.56
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,570.63,437.68
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,512.52,395.41
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,459.29,356.12
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,396.8,308.99
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,337.84,263.12
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,269.14,207.93
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,206.88,156.55
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,131.96,95.1
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,68.22,33.66
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,25.45,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.83,19.81
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.29,33.0
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,54.57,41.37
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,73.34,48.72
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,111.28,67.78
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,155.15,97.17
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,200.9,138.6
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,238.2,173.22
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,272.39,201.52
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,307.07,229.04
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,328.04,245.17
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,344.71,257.18
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,429.68,320.51
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,549.32,408.38
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,544.65,402.42
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,521.47,382.31
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,561.54,409.88
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,602.94,437.5
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,488.49,355.94
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,361.35,263.18
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,262.12,192.14
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,160.17,116.78
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,285.13,209.68
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,411.5,299.87
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,613.95,445.85
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,819.78,585.3
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,860.07,614.78
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,897.99,642.18
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,894.24,640.39
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,887.6,637.25
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,777.47,562.26
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,665.68,482.54
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,647.48,472.54
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,627.76,460.76
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,694.92,514.68
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,746.84,556.95
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,707.51,531.14
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,666.9,504.35
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,618.26,471.67
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,569.62,438.2
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,509.31,394.41
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,454.47,353.5
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,392.07,305.99
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,333.28,259.83
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,262.52,203.05
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,192.56,145.75
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,124.8,89.52
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,60.37,25.32
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,22.53,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,33.97,22.22
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,51.15,37.79
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.22,45.98
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,79.28,54.57
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,116.55,74.29
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,159.87,103.67
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,203.84,137.35
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,251.89,175.9
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,298.83,214.41
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,348.57,254.89
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,370.46,275.86
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,380.01,284.61
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,447.72,335.68
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,540.87,405.36
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,585.41,438.37
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,629.6,470.65
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,670.24,498.87
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,709.98,525.86
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,744.93,550.05
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,778.21,572.71
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,722.76,527.55
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,652.44,471.71
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,636.58,460.35
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,619.29,447.6
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,761.89,554.32
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,901.57,651.45
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,809.2,586.15
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,707.22,510.88
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,807.57,587.81
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,896.61,651.03
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,882.89,642.14
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,866.36,632.25
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,843.27,618.34
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,815.2,601.09
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,783.43,582.2
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,749.87,561.9
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,710.13,535.95
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,669.12,508.29
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,620.13,474.79
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,571.16,440.57
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,515.33,399.64
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,457.64,356.43
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,394.23,307.9
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,334.61,260.86
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,265.73,205.27
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,203.42,153.57
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,132.95,94.93
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,60.27,19.79
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,22.7,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,25.37,15.18
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,34.03,23.38
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,38.5,27.56
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,52.63,31.34
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,87.63,56.36
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,107.82,82.15
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,153.51,116.01
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,208.46,157.02
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,226.62,171.5
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,242.34,183.65
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,231.66,175.19
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,221.37,166.78
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,314.73,236.82
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,416.17,311.34
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,392.55,293.02
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,365.83,272.27
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,427.53,317.09
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,490.66,361.98
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,555.46,409.05
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,623.56,457.89
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,651.25,477.23
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,678.96,496.71
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,667.27,487.45
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,650.99,475.2
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,784.9,576.97
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,911.93,664.19
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,916.43,667.97
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,917.71,670.58
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,911.85,667.24
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,902.89,662.01
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,773.36,572.36
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,636.21,469.27
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,543.51,403.62
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,451.76,336.86
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,389.18,292.12
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,327.37,246.93
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,260.92,197.31
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,189.1,142.62
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,216.89,165.53
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,237.9,183.05
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,209.82,161.71
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,181.78,140.17
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,284.82,224.6
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,361.94,284.19
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,290.24,224.75
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,223.92,168.83
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,146.11,103.65
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,73.46,16.0
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,26.37,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.96,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,31.66,20.13
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,39.85,28.17
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,46.99,34.68
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,60.93,39.46
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,98.09,55.43
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,142.51,84.46
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,189.7,121.24
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,240.78,163.39
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,272.93,198.62
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,283.63,212.85
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,280.95,211.8
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,267.27,201.54
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,315.84,237.4
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,367.24,274.83
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,484.69,366.58
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,643.36,486.81
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,502.65,379.14
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,336.31,248.45
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,469.69,348.06
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,611.62,450.03
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,725.05,537.73
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,848.38,625.13
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,869.89,638.69
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,888.42,650.92
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,716.09,528.52
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,518.2,377.71
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,442.21,324.12
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,364.86,268.07
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,510.16,376.48
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,649.81,477.12
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,777.83,576.43
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,877.05,648.37
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,844.44,626.71
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,809.32,604.07
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,776.78,582.93
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,742.46,560.43
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,703.06,534.35
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,662.41,506.79
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,613.54,472.8
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,564.76,438.16
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,506.75,394.94
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,447.37,349.81
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,382.58,299.68
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,322.04,251.44
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,248.51,191.78
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,177.22,133.05
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,107.72,75.13
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,36.96,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,14.75,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,29.0,17.79
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.34,30.12
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,50.57,37.64
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,64.62,43.44
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,102.59,60.78
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,146.66,89.83
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,194.44,133.36
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,231.31,168.23
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,275.24,198.65
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,342.29,249.44
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,392.77,291.48
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,444.42,333.56
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,495.86,373.84
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,544.69,411.18
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,532.09,399.97
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,501.21,373.37
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,596.91,447.62
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,715.68,536.4
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,751.26,559.77
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,784.82,582.04
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,815.33,601.09
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,844.47,619.1
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,865.53,632.66
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,883.7,644.37
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,896.3,652.69
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,905.78,659.08
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,910.61,662.28
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,912.25,663.53
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,907.57,660.99
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,899.77,656.57
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,771.54,568.29
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,635.71,466.99
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,738.14,547.42
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,821.14,608.11
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,790.01,587.26
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,756.84,565.71
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,718.36,540.54
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,676.24,512.61
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,627.88,479.83
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,579.41,445.71
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,520.41,402.04
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,463.34,358.85
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,397.52,308.55
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,333.63,258.23
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,259.98,198.88
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,194.62,144.87
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,120.91,83.35
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,44.17,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.98,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,33.14,21.11
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,51.11,37.6
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.43,45.25
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,73.95,52.13
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,107.56,66.47
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,149.91,93.13
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,195.27,127.83
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,245.12,168.25
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,293.44,208.22
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,346.36,251.81
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,397.52,294.42
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,452.77,339.11
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,502.43,378.05
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,553.04,416.63
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,599.97,452.29
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,646.06,486.55
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,689.67,517.53
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,730.29,545.22
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,766.21,569.23
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,799.93,591.61
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,828.72,609.34
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,854.9,625.24
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,876.63,639.41
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,895.44,651.72
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,907.65,658.66
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,916.68,663.63
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,921.56,667.1
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,923.22,668.61
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,918.06,665.8
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,909.76,661.07
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,900.62,655.7
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,883.87,645.39
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,860.38,630.94
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,834.3,614.8
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,802.53,595.77
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,768.65,575.15
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,726.39,547.35
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,685.77,520.47
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,636.79,487.52
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,587.68,452.87
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,528.59,409.88
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,471.27,367.04
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,404.73,315.71
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,341.97,265.72
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,264.3,202.83
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,197.73,147.39
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,121.39,82.87
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,42.35,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,34.57,22.13
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,52.53,38.77
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,66.17,50.96
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,82.47,65.05
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,111.11,71.4
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,152.73,97.81
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,197.02,131.35
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,245.8,170.45
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,291.63,208.01
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,342.53,249.66
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,392.49,291.06
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,443.9,332.74
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,492.54,370.86
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,545.02,410.78
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,590.97,445.74
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,636.23,479.45
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,678.54,509.59
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,720.08,538.53
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,755.51,562.16
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,788.86,584.19
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,820.5,603.94
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,850.79,622.62
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,872.59,636.83
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,891.42,649.17
