Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,904.44,656.42
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,914.28,661.68
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,919.07,664.83
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,920.59,665.99
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,916.0,663.55
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,908.17,659.15
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,894.9,651.04
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,878.59,641.06
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,854.74,626.4
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,833.16,613.32
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,801.89,594.64
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,768.46,574.39
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,727.87,547.82
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,685.95,520.08
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,637.02,487.49
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,590.28,454.81
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,533.41,413.6
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,477.91,372.2
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,412.2,321.55
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,350.15,272.01
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,276.01,211.54
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,209.29,155.48
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,129.29,86.72
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,41.76,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.68,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,27.16,16.12
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,44.9,32.36
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,65.24,50.25
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,85.55,67.81
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,104.03,78.46
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,127.09,95.98
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,137.91,104.83
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,142.43,108.59
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,220.05,163.48
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,321.74,237.73
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,370.51,274.72
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,437.24,326.54
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,382.91,288.35
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,304.17,227.83
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,401.48,300.92
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,509.27,379.66
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,564.5,420.12
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,623.29,463.14
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,694.06,517.52
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,774.0,575.99
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,805.63,595.91
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,836.34,615.46
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,782.06,575.87
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,712.44,520.96
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,722.85,529.07
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,732.04,535.88
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,716.68,525.33
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,699.77,513.84
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,732.13,538.56
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,768.18,565.17
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,824.53,609.97
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,862.01,636.21
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,748.19,557.88
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,623.08,464.97
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,699.63,527.97
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,754.35,570.57
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,567.03,434.7
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,382.9,293.05
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,496.45,385.79
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,575.54,449.49
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,516.48,404.54
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,459.44,360.74
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,394.79,310.52
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,333.84,261.42
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,258.74,199.35
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,191.31,142.28
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,116.97,76.84
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,33.17,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.5,14.94
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.77,26.77
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,45.01,33.52
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,53.6,41.15
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,93.1,53.69
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,138.81,83.13
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,185.2,118.8
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,235.63,160.1
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,286.11,202.15
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,338.85,245.32
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,389.93,287.41
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,444.88,331.2
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,494.42,369.32
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,543.91,406.19
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,590.26,439.71
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,635.84,471.7
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,677.16,499.88
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,716.97,526.33
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,752.86,549.5
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,786.66,571.02
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,819.3,590.97
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,850.69,609.98
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,872.11,623.26
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,890.5,634.73
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,828.12,594.1
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,749.9,536.82
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,843.18,606.37
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,921.76,657.05
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,813.67,585.08
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,691.23,496.42
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,799.61,579.55
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,881.71,636.1
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,856.24,620.38
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,828.39,604.09
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,802.18,588.39
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,769.1,568.01
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,729.62,543.49
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,688.55,517.53
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,640.15,486.12
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,591.33,452.82
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,537.12,413.46
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,481.77,372.11
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,416.95,323.2
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,355.68,274.94
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,282.68,215.33
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,216.91,159.67
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,134.41,85.53
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,44.68,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,23.36,12.99
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,34.07,23.42
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,39.43,28.45
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,45.77,34.07
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,87.21,47.14
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,134.32,76.9
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,182.45,113.6
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,234.31,155.96
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,286.1,199.16
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,342.73,245.51
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,394.06,287.81
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,446.22,329.67
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,495.79,367.81
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,545.14,404.52
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,591.81,439.05
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,639.36,473.24
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,680.79,501.82
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,720.56,528.32
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,714.93,520.86
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,697.5,504.74
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,611.42,442.17
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,513.22,369.86
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,696.22,506.44
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,882.36,631.82
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,894.37,638.27
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,903.2,644.47
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,790.48,568.7
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,664.92,477.16
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,786.24,568.93
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,890.85,640.57
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,881.55,634.46
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,864.79,624.67
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,840.11,609.82
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,812.97,593.4
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,780.58,574.59
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,746.19,554.25
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,706.29,528.77
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,663.07,500.67
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,613.39,467.09
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,563.68,432.43
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,504.67,389.08
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,447.5,345.96
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,381.71,295.52
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,319.83,246.36
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,242.22,183.67
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,175.75,128.42
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,103.01,62.15
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,23.11,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,26.02,14.85
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,37.9,26.49
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,45.94,33.86
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,53.52,40.55
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,97.11,59.69
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,138.71,88.81
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,183.68,123.78
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,229.79,161.22
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,254.45,186.67
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,261.28,195.78
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,281.68,211.04
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,295.43,220.66
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,376.41,279.6
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,470.83,347.08
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,314.8,234.26
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,144.25,105.51
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,343.14,254.66
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,551.65,399.41
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,526.43,379.04
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,495.15,356.11
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,544.88,390.31
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,597.02,424.93
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,646.23,458.97
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,695.69,492.91
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,646.08,458.68
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,596.41,424.61
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,542.52,388.56
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,481.62,346.92
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,553.55,399.7
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,618.91,446.55
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,675.03,488.3
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,727.25,527.07
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,726.31,529.03
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,721.37,528.78
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,735.51,542.62
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,734.92,544.25
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,695.4,519.39
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,652.59,492.08
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,491.49,374.99
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,336.79,258.01
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,401.26,310.87
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,436.59,339.36
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,370.71,287.85
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,306.79,236.73
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,232.52,176.26
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,167.35,121.78
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,90.0,50.73
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,24.0,13.01
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,37.15,25.7
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,45.22,33.07
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,52.68,39.64
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,88.6,50.98
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,132.38,77.92
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,178.38,112.47
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,228.41,152.81
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,267.02,191.89
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,288.94,214.48
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,344.25,254.56
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,430.3,319.73
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,316.82,238.57
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,176.4,130.94
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,328.18,246.09
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,494.55,367.02
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,516.18,380.78
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,536.61,394.17
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,500.4,367.23
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,459.52,336.74
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,478.13,349.56
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,496.89,362.18
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,394.01,288.65
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,285.77,209.71
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,584.79,436.6
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,880.66,639.23
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,884.38,641.14
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,884.97,643.27
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,669.62,493.8
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,435.31,319.05
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,298.01,220.52
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,157.86,115.75
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,226.35,168.26
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,303.92,226.5
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,536.13,407.7
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,728.0,549.81
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,689.27,522.76
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,649.1,495.89
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,599.3,461.31
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,549.56,425.78
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,495.2,385.22
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,441.88,344.29
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,376.43,292.93
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,314.98,243.08
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,243.47,184.19
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,179.42,129.79
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,92.91,47.81
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,8.85,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,27.28,15.33
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,45.83,32.94
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,62.19,47.45
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,77.85,61.02
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,112.23,75.45
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,149.19,98.59
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,191.34,129.4
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,237.77,165.23
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,283.09,201.07
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,331.56,239.16
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,378.0,275.62
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,426.13,312.58
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,471.38,346.85
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,517.02,380.59
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,469.56,345.98
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,401.27,294.26
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,416.57,304.9
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,431.43,314.71
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,301.84,221.62
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,166.21,121.15
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,412.93,305.43
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,669.07,482.8
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,643.7,462.71
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,612.78,440.57
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,631.91,454.72
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,650.61,468.3
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,749.87,541.2
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,841.79,607.27
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,585.38,428.77
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,305.07,222.77
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,399.53,293.76
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,495.61,363.08
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,502.8,369.5
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,508.17,375.13
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,440.41,327.36
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,365.96,273.97
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,492.61,373.42
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,595.88,452.43
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,544.96,416.01
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,494.82,380.24
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,440.18,339.86
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,387.01,299.47
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,322.26,249.62
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,262.05,201.72
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,196.48,148.13
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,131.28,93.98
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,62.53,26.54
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.86,11.74
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.66,24.39
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,43.8,31.84
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,51.22,38.39
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,85.95,49.23
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,130.38,75.75
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,175.99,109.18
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,225.7,148.46
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,275.21,188.97
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,326.87,230.91
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,356.73,258.24
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,365.64,266.77
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,308.93,226.38
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,241.12,176.34
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,357.64,261.35
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,490.11,353.45
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,582.87,419.77
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,697.9,499.45
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,732.84,520.94
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,765.74,541.07
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,795.52,558.73
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,823.93,575.47
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,844.87,588.74
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,862.89,600.36
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,874.75,609.07
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,883.47,615.99
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,887.25,619.27
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,887.82,620.74
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,883.21,619.14
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,875.43,615.72
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,861.02,608.84
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,848.14,602.98
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,823.43,589.46
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,796.31,574.33
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,764.11,555.23
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,729.9,534.62
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,688.86,509.11
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,648.92,483.95
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,600.0,451.5
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,551.09,417.82
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,493.51,375.99
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,437.55,334.07
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,371.17,283.85
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,309.0,234.83
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,235.62,175.28
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,170.41,120.35
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,79.71,27.17
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.26,10.29
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,32.9,22.02
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,38.77,27.53
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,44.29,32.46
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,79.3,43.04
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,124.79,70.17
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,171.9,104.97
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,222.84,145.49
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,273.4,186.37
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,325.74,227.44
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,379.06,269.49
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,430.27,308.89
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,479.19,345.5
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,527.59,380.56
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,459.15,332.62
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,366.77,264.31
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,515.75,374.91
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,697.08,501.13
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,731.81,522.45
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,764.45,543.23
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,791.95,560.68
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,816.79,576.5
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,837.73,589.31
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,855.84,600.4
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,868.28,609.35
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,877.66,616.54
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,881.21,619.61
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,881.61,620.88
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,688.01,491.89
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,475.9,339.95
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,670.9,485.18
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,835.15,597.8
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,703.93,509.28
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,573.39,416.61
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,650.6,476.85
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,710.28,521.85
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,668.29,494.71
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,625.4,466.39
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,574.77,432.29
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,524.42,397.47
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,466.39,355.19
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,410.24,313.07
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,340.84,260.54
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,279.37,212.07
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,206.98,153.58
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,143.55,100.5
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,68.05,13.71
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,22.96,11.22
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,37.43,25.66
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,47.51,34.86
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,57.02,43.31
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,88.67,53.74
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,131.09,79.21
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,175.4,111.76
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,224.1,150.47
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,272.21,190.18
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,322.81,231.72
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,372.06,271.49
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,422.64,311.13
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,470.0,347.36
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,517.31,382.35
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,561.97,414.96
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,607.88,447.38
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,647.32,473.52
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,685.36,497.87
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,719.43,519.35
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,751.58,538.37
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,785.13,556.18
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,816.49,571.95
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,790.0,552.02
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,751.99,521.44
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,817.32,567.1
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,876.01,601.18
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,822.44,568.54
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,758.26,524.84
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,703.28,490.35
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,652.82,457.69
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,683.96,482.51
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,718.29,508.21
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,760.93,541.87
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,787.81,561.84
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,755.52,542.8
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,721.22,522.89
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,680.13,498.11
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,640.19,473.66
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,590.17,441.03
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,540.25,407.31
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,483.03,366.33
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,427.47,325.13
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,360.97,274.59
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,298.93,225.46
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,223.99,165.1
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,157.67,109.07
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,72.6,1.34
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.94,9.44
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,33.22,22.11
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,39.08,27.63
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,44.6,32.55
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,75.81,40.64
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,121.02,66.45
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,168.34,101.23
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,219.51,142.34
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,273.98,187.15
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,327.47,230.89
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,378.53,272.96
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,430.42,314.51
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,480.24,352.74
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,529.82,389.39
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,578.4,424.19
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,623.12,455.25
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,664.17,483.2
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,703.55,509.25
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,738.65,532.3
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,771.46,553.81
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,799.89,572.46
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,825.68,589.44
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,846.36,602.81
