Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,637.45,500.87
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,591.36,466.26
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,537.16,425.85
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,483.46,384.41
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,420.86,333.93
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,359.3,282.51
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,283.41,218.77
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,215.24,158.81
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,101.93,47.48
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.76,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,21.87,11.8
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,29.46,20.2
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,36.57,26.95
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,40.29,30.38
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,86.08,45.3
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,134.65,76.29
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,190.56,119.45
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,243.11,163.13
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,297.86,209.05
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,350.69,254.0
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,404.34,298.67
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,455.54,339.78
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,509.02,381.07
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,556.32,416.75
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,602.38,450.39
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,644.11,479.98
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,683.85,507.35
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,719.25,532.1
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,752.11,554.1
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,780.56,571.76
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,806.16,587.53
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,825.68,599.86
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,841.9,610.18
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,853.16,616.91
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,860.96,621.57
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,862.25,622.75
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,860.03,621.89
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,851.83,617.44
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,840.23,610.88
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,823.0,601.95
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,802.68,591.05
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,776.12,575.35
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,746.84,557.74
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,714.65,537.95
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,676.72,513.88
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,631.51,483.43
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,585.31,451.01
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,530.32,411.19
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,475.91,370.36
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,413.87,321.59
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,352.74,271.68
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,277.34,210.37
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,209.74,152.13
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,98.43,37.11
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,22.03,11.52
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,29.15,19.65
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,35.84,25.92
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,39.1,28.92
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,83.12,43.13
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,130.99,73.21
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,186.12,115.7
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,237.67,158.66
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,291.47,204.25
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,343.39,248.22
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,396.04,291.68
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,446.78,332.56
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,499.98,373.8
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,546.09,409.06
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,590.93,442.3
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,632.49,472.24
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,672.11,499.99
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,706.8,525.05
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,738.95,547.47
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,766.81,565.3
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,791.8,581.2
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,811.39,593.94
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,827.73,604.62
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,838.16,610.72
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,845.16,614.72
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,847.22,616.86
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,845.82,616.9
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,837.83,612.75
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,826.47,606.51
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,809.63,596.36
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,789.71,584.26
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,762.18,567.02
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,735.99,550.7
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,699.84,528.14
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,661.81,503.99
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,617.14,472.62
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,571.53,439.74
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,517.5,400.2
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,464.13,359.75
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,403.55,311.78
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,343.78,262.72
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,268.24,201.54
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,200.72,143.42
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,93.45,24.19
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,15.24,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.24,12.58
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,34.14,23.49
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,42.45,31.24
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,44.84,33.48
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,84.07,45.39
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,129.76,73.53
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,179.92,111.54
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,233.04,155.09
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,285.94,199.57
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,336.59,243.08
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,388.07,286.47
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,437.65,327.45
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,487.24,367.3
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,535.57,404.96
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,579.97,438.73
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,620.41,468.72
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,658.92,496.56
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,692.73,520.28
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,724.08,541.52
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,751.38,558.77
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,775.83,573.99
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,794.56,586.26
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,810.1,596.46
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,820.22,602.13
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,827.0,605.69
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,828.54,606.61
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,826.73,605.43
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,818.56,600.42
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,807.15,593.4
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,789.32,582.19
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,768.55,569.08
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,745.0,554.14
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,715.38,535.01
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,679.62,512.35
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,642.08,487.78
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,597.01,455.52
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,551.28,422.09
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,499.2,383.86
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,446.12,343.61
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,381.75,292.93
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,321.04,243.41
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,246.57,183.04
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,180.34,126.18
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,83.89,8.18
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,14.25,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,25.4,13.1
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,43.32,31.37
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,57.76,44.6
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,73.22,58.36
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,103.04,73.99
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,137.28,98.46
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,173.4,126.21
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,209.58,155.1
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,246.59,184.71
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,281.61,212.28
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,317.05,239.45
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,350.67,264.02
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,384.52,287.8
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,414.08,308.61
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,443.38,328.61
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,470.69,346.87
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,497.26,364.14
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,449.24,329.47
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,393.26,288.53
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,561.04,415.27
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,741.88,543.43
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,759.67,555.22
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,774.56,566.77
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,745.44,546.37
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,708.75,518.88
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,702.4,515.57
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,693.88,510.55
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,738.95,546.55
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,773.57,572.13
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,755.85,561.92
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,735.38,550.24
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,698.49,526.07
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,663.36,502.24
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,626.05,477.3
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,587.53,450.98
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,297.07,233.38
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,13.51,5.27
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,212.23,168.25
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,388.63,303.67
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,323.1,250.78
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,264.65,203.07
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,193.72,144.83
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,131.49,91.49
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,61.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,23.52,11.12
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,35.19,24.19
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,46.26,34.34
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,36.65,26.3
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,40.56,28.11
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,26.54,16.42
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,38.15,25.78
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,63.8,46.46
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,70.59,51.64
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,77.38,56.79
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,216.07,164.42
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,365.69,276.27
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,354.97,267.31
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,340.01,255.23
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,397.95,297.81
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,462.28,344.06
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,565.6,422.8
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,684.68,510.62
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,712.56,528.7
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,737.54,544.15
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,755.47,555.93
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,770.45,565.85
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,781.41,573.2
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,789.28,578.65
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,790.1,579.54
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,790.73,580.53
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,782.9,575.99
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,771.96,569.56
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,754.95,559.17
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,735.15,546.98
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,707.93,529.73
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,678.43,510.87
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,643.42,487.8
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,606.84,462.46
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,563.48,431.84
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,517.82,398.76
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,464.24,358.87
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,411.99,318.7
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,347.93,268.21
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,287.91,219.18
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,214.03,158.84
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,149.31,102.51
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,67.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,22.75,9.93
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,33.64,22.69
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,43.97,32.18
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,49.06,36.86
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,81.17,46.76
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,127.52,86.41
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,151.07,114.11
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,156.07,118.81
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,160.45,122.69
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,177.82,135.72
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,195.45,148.81
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,234.01,177.77
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,278.11,210.72
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,327.74,248.07
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,379.1,286.53
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,450.83,340.39
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,532.28,400.7
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,490.0,367.27
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,438.91,327.06
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,418.5,311.19
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,396.43,293.95
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,501.66,373.39
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,612.17,454.49
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,603.59,446.84
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,593.4,438.6
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,697.77,519.93
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,791.79,588.57
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,784.06,583.43
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,773.17,576.8
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,665.63,499.95
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,547.79,411.07
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,623.16,471.71
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,680.34,516.83
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,644.67,493.05
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,607.43,467.23
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,563.74,435.19
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,518.03,400.99
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,463.66,359.71
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,410.61,318.23
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,346.74,267.22
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,286.97,217.84
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,212.53,156.67
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,147.18,98.94
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,66.12,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,14.25,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,22.82,9.25
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,34.97,23.62
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,46.49,34.15
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,51.64,38.9
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,81.84,47.56
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,123.95,71.94
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,171.27,106.52
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,218.2,143.95
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,269.64,186.51
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,322.01,231.09
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,372.4,273.58
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,420.8,313.75
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,470.19,353.76
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,515.53,389.58
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,561.76,424.92
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,601.92,455.25
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,640.56,483.76
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,674.38,508.95
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,705.75,531.97
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,733.19,550.07
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,757.96,565.88
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,776.84,578.55
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,792.54,589.1
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,802.95,594.86
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,810.01,598.44
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,810.84,598.88
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,808.29,597.34
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,800.07,592.46
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,788.6,585.5
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,771.55,574.66
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,751.55,561.86
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,725.1,544.61
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,699.76,528.14
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,663.91,504.88
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,626.28,479.3
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,581.2,446.4
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,535.54,412.32
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,481.24,371.91
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,427.9,330.78
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,366.23,281.19
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,306.31,231.39
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,230.05,168.58
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,163.21,107.59
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,62.48,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,13.76,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,22.05,7.97
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,34.64,23.28
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,46.61,34.21
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,51.26,38.55
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,80.52,47.07
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,122.41,70.91
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,169.45,105.06
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,215.74,141.69
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,267.02,183.94
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,319.41,228.63
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,369.86,271.29
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,418.08,311.5
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,467.11,351.41
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,512.21,387.26
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,558.19,422.66
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,598.19,453.01
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,636.61,481.47
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,670.34,506.73
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,701.62,529.8
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,728.09,547.45
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,751.69,562.54
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,769.98,574.89
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,785.12,585.12
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,795.01,590.6
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,801.58,593.91
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,801.99,594.35
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,799.07,592.67
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,791.31,587.82
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,780.35,580.93
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,762.21,568.93
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,741.17,555.16
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,717.92,540.09
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,688.84,520.9
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,652.89,497.52
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,615.27,471.5
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,569.85,438.23
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,523.89,403.81
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,471.93,364.93
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,419.24,324.15
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,354.39,272.11
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,293.64,221.63
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,217.9,159.19
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,151.76,97.71
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,57.53,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,12.54,1.53
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,28.93,18.41
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,44.62,32.49
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,62.6,48.26
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,80.86,60.81
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,99.6,75.87
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,118.58,90.82
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,136.66,104.47
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,155.21,118.28
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,216.44,163.22
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,294.94,221.85
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,347.89,261.32
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,411.73,309.55
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,449.27,338.08
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,487.72,366.77
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,549.27,413.54
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,620.31,466.77
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,653.14,490.89
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,683.73,513.14
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,712.54,533.26
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,739.24,550.24
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,697.55,517.92
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,644.0,475.67
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,659.07,487.44
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,672.62,497.83
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,617.15,456.8
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,564.53,417.49
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,563.54,417.94
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,560.97,417.08
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,526.34,393.18
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,484.57,364.11
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,468.16,353.11
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,443.82,336.24
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,400.62,305.52
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,364.45,279.5
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,332.0,255.53
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,299.19,230.86
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,262.69,203.07
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,226.18,174.57
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,191.12,146.33
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,150.76,113.24
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,101.58,72.88
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,60.44,35.71
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,23.83,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,12.29,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,19.64,4.59
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,31.5,20.44
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,42.77,30.76
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,47.7,35.32
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,72.9,42.16
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,113.41,64.33
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,159.04,97.0
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,204.9,133.64
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,254.41,174.91
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,269.52,197.75
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,259.48,196.48
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,324.53,244.65
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,404.15,304.35
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,430.12,324.65
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,449.53,339.46
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,484.6,365.25
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,520.48,391.21
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,548.61,412.13
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,577.17,433.21
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,602.19,450.93
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,626.75,468.18
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,648.96,484.52
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,670.06,500.04
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,661.75,492.74
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,650.99,483.88
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,635.91,473.86
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,614.64,459.5
