Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,8.67,2.07
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,11.09,3.82
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,13.5,5.9
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,42.98,31.01
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,72.45,55.83
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,73.97,56.94
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,75.43,58.0
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,76.4,58.54
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,77.38,59.08
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,82.23,62.96
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,87.09,66.83
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,49.79,35.8
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,13.04,5.2
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.59
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,77.42,58.3
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,141.28,110.18
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,124.92,96.85
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,108.47,83.52
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,102.18,78.29
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,95.86,73.06
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,85.65,64.81
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.57
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,135.54,105.48
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,197.03,154.76
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,114.94,88.83
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,34.78,23.22
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,49.29,35.34
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,63.8,47.46
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,44.44,31.57
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,25.1,15.5
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,21.71,12.69
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,18.33,9.86
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,14.95,7.01
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.57,4.12
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,8.19,1.19
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,14.96,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,29.43,19.2
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,47.75,36.34
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,65.79,52.8
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,83.86,65.47
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,103.59,81.59
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,135.16,100.71
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,185.64,135.88
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,165.06,126.43
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,128.26,101.71
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,204.64,161.45
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,295.0,231.83
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,189.18,148.84
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,70.61,52.89
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,242.24,191.86
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,423.95,331.98
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,415.59,324.57
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,402.36,314.0
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,334.31,260.95
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,260.91,202.9
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,219.61,170.9
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,177.56,137.78
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,343.76,270.81
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,513.25,399.99
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,493.11,384.17
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,467.02,364.89
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,375.51,294.47
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,278.67,218.29
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,308.68,243.42
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,343.47,271.63
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,400.92,319.29
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,452.09,361.07
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,391.94,314.38
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,340.52,274.08
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,304.91,245.69
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,269.44,216.74
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,230.19,184.23
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,191.78,151.59
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,147.76,113.79
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,106.14,77.11
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,50.77,20.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,6.26,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,12.53,4.92
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,21.22,13.08
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,29.92,21.03
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,39.11,27.76
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,48.3,35.57
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,107.2,79.0
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,178.83,132.28
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,101.66,74.7
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.75,0.04
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,51.7,37.58
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,96.48,74.02
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,73.02,54.65
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,49.3,35.12
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,89.03,67.4
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,128.29,98.68
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,293.68,230.53
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,469.88,364.91
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,490.39,379.06
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,510.44,393.63
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,480.99,370.82
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,445.29,343.28
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,570.17,442.34
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,690.04,533.86
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,690.4,533.6
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,687.6,532.17
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,679.48,526.05
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,668.33,517.92
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,601.02,467.62
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,528.31,412.78
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,494.75,388.49
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,460.43,363.01
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,428.7,338.89
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,396.15,313.7
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,359.11,284.69
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,321.59,254.57
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,276.38,217.72
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,232.58,180.97
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,181.46,137.67
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,134.24,96.26
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,64.77,23.85
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,11.86,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,24.1,14.48
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,29.5,20.35
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,34.66,25.32
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,52.65,29.24
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,95.57,50.59
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,143.14,84.58
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,190.65,123.08
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,236.63,163.2
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,283.96,205.12
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,329.61,245.74
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,375.14,285.5
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,417.48,322.42
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,458.89,357.72
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,496.51,388.5
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,532.31,416.98
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,565.37,443.43
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,594.87,466.64
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,619.54,485.14
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,641.64,501.34
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,658.71,514.26
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,672.8,524.81
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,681.54,530.55
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,687.14,533.94
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,687.76,534.71
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,685.25,533.21
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,586.9,457.62
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,478.29,373.1
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,430.33,337.21
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,376.97,296.4
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,259.35,204.65
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,135.04,104.67
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,121.8,94.63
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,108.53,84.25
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,94.19,72.67
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,79.81,60.9
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,64.84,48.55
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,49.78,35.91
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,35.25,23.52
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,21.23,11.38
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,10.61,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,13.32,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,26.38,16.21
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,35.4,25.52
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,43.06,32.79
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,58.9,36.81
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,99.54,57.1
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,142.64,90.66
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,181.0,124.26
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,225.29,158.24
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,279.38,201.55
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,324.31,239.96
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,371.9,279.46
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,413.75,313.88
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,454.96,346.68
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,492.43,375.16
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,528.43,401.52
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,559.9,425.73
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,589.29,447.95
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,613.86,465.88
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,635.8,481.64
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,652.7,494.63
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,666.75,505.54
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,676.22,513.22
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,682.71,518.8
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,682.5,519.2
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,679.26,517.51
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,670.48,511.88
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,658.79,504.13
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,640.39,491.65
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,619.46,477.24
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,587.91,454.59
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,553.84,429.85
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,516.5,403.03
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,478.32,374.89
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,428.85,336.88
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,380.4,298.66
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,323.7,253.73
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,269.49,209.29
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,203.48,154.3
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,144.83,103.68
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,69.14,19.13
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,13.37,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,26.47,15.93
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,36.16,25.94
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,44.29,33.54
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,58.64,37.35
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,99.29,57.06
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,140.95,85.11
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,186.75,120.92
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,231.91,159.4
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,278.77,200.06
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,323.97,239.44
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,372.16,280.58
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,413.4,315.6
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,453.89,349.14
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,491.99,379.32
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,528.78,407.62
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,559.81,432.38
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,588.69,455.05
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,615.81,475.32
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,640.8,493.65
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,658.03,506.58
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,672.27,517.17
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,681.45,523.22
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,687.5,526.95
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,688.24,527.84
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,685.84,526.47
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,677.43,520.83
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,666.0,513.01
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,651.35,502.45
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,631.53,488.13
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,605.5,469.37
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,577.3,448.72
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,541.7,422.44
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,504.78,394.54
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,461.25,360.39
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,417.48,325.12
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,365.26,283.4
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,313.43,240.43
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,248.25,185.55
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,189.3,133.04
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,88.06,20.12
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,12.29,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,20.6,10.92
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,24.9,16.09
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,29.11,20.12
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,41.55,22.18
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,86.89,41.25
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,134.07,72.84
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,187.35,115.2
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,235.63,156.86
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,284.75,200.05
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,332.44,241.56
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,379.86,281.8
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,423.92,318.32
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,466.71,352.54
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,505.41,382.63
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,542.12,410.17
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,575.56,436.05
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,606.49,459.49
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,632.43,477.88
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,655.31,493.63
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,673.46,506.8
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,688.42,517.54
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,698.17,523.91
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,704.58,527.74
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,705.26,528.15
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,702.59,526.45
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,694.84,521.4
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,683.92,514.31
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,666.88,502.63
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,646.98,488.84
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,620.42,470.2
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,591.57,449.63
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,556.36,424.56
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,522.64,399.82
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,477.92,365.94
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,433.02,330.88
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,378.78,288.22
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,326.47,245.34
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,259.37,190.03
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,198.36,136.34
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,91.3,15.15
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,12.29,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,20.79,10.73
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,26.55,17.4
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,32.09,22.64
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,42.34,24.45
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,86.81,42.38
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,133.2,72.85
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,182.36,111.4
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,230.82,152.8
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,283.51,198.45
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,330.54,239.17
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,377.26,278.63
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,420.92,315.65
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,463.43,350.82
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,502.48,382.47
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,539.56,411.78
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,572.47,438.35
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,602.93,462.63
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,629.01,482.53
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,652.3,500.04
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,670.68,514.45
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,685.92,526.43
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,695.36,534.11
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,701.47,539.34
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,702.23,540.5
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,699.67,539.23
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,691.86,534.41
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,680.89,527.15
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,663.74,515.88
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,643.76,502.35
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,617.74,483.25
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,592.36,464.2
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,556.72,437.49
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,519.62,409.04
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,474.84,373.89
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,429.92,337.57
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,374.43,292.54
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,320.97,247.42
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,254.04,190.66
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,197.09,138.43
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,90.67,9.89
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,14.25,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,22.52,11.73
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,35.13,24.75
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,47.17,35.82
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,61.03,48.32
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,96.08,62.76
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,131.39,87.25
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,168.94,116.53
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,208.19,149.93
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,246.98,183.3
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,298.92,221.82
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,372.72,279.91
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,416.4,318.01
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,458.96,354.38
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,497.38,386.76
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,534.0,416.98
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,566.47,444.1
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,596.49,468.84
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,620.83,487.89
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,642.15,504.28
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,659.0,517.83
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,672.71,528.85
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,681.77,535.36
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,687.6,539.36
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,687.03,539.31
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,683.23,536.81
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,673.76,530.2
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,661.23,521.25
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,643.22,507.78
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,622.54,492.17
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,597.58,473.15
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,567.93,450.37
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,531.72,422.69
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,494.31,393.47
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,447.22,355.35
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,400.58,316.71
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,347.9,272.81
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,295.94,228.29
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,227.14,170.01
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,165.94,115.41
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,77.13,2.33
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,16.22,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,27.21,14.43
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,36.89,25.74
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,47.33,35.47
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,56.76,44.08
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,93.7,57.18
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,64.57,38.31
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.57,4.08
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,13.02,5.31
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,14.48,6.52
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,116.77,90.82
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,217.21,172.04
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,141.53,110.93
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,58.98,43.31
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,69.15,51.65
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,79.33,59.93
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,85.64,65.02
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,91.94,70.1
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,205.15,161.93
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,320.4,253.0
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,327.65,258.66
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,334.84,264.5
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,397.37,314.78
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,458.51,363.35
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,472.65,375.95
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,482.0,385.1
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,355.3,284.24
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,223.74,177.05
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,291.19,233.83
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,358.16,289.52
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,255.24,205.87
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,155.9,123.76
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,346.56,285.5
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,497.87,409.56
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,456.14,374.16
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,413.81,337.77
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,358.69,290.82
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,306.0,244.35
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,243.66,188.57
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,186.93,133.94
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,85.88,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
