Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,16.29,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,24.18,14.54
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,31.6,22.2
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,35.0,25.64
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,56.88,31.22
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,101.34,54.49
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,146.79,86.17
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,192.61,123.36
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,240.35,164.21
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,285.65,204.01
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,331.34,243.79
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,374.39,281.48
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,416.75,317.78
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,455.56,349.93
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,494.33,381.05
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,527.07,407.54
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,557.62,431.55
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,584.11,451.15
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,608.06,468.21
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,626.55,482.51
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,642.03,494.4
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,652.51,501.57
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,659.84,506.33
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,661.69,508.57
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,660.34,508.47
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,652.91,504.2
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,642.42,497.61
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,626.21,487.41
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,609.76,476.73
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,584.99,458.95
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,557.91,439.03
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,523.29,412.65
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,487.32,384.59
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,443.02,349.34
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,398.73,313.05
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,343.55,268.04
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,293.49,225.43
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,225.0,167.5
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,164.18,110.17
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,73.99,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,26.64,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,26.38,16.44
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,27.7,19.07
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,30.44,21.93
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,51.52,26.51
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,95.9,47.59
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,147.63,84.32
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,196.66,125.15
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,247.18,169.94
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,295.39,214.0
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,343.89,258.17
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,389.38,299.3
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,433.8,338.46
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,474.9,373.84
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,514.25,406.92
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,548.96,436.31
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,581.17,463.02
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,608.86,484.88
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,633.61,503.93
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,653.76,520.19
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,670.65,533.72
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,682.23,542.1
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,690.39,547.77
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,692.9,550.16
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,691.93,549.9
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,685.12,545.46
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,674.96,538.44
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,659.43,527.25
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,640.86,513.6
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,615.32,494.35
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,587.42,472.92
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,552.68,446.0
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,516.33,417.08
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,472.71,381.56
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,431.37,346.58
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,376.86,300.31
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,324.21,253.86
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,255.97,193.93
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,194.23,132.39
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,87.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,8.36,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,13.55,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,21.61,12.39
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,29.15,20.46
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,32.71,24.1
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,54.52,31.61
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,96.78,51.97
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,142.75,84.09
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,188.11,121.4
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,235.31,162.81
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,280.95,203.87
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,326.89,245.03
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,370.34,284.09
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,413.06,321.77
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,451.75,354.82
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,490.39,386.84
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,523.24,414.75
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,553.89,440.34
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,580.17,461.24
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,603.88,479.69
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,622.46,494.94
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,638.07,507.72
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,648.59,515.55
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,655.97,520.88
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,658.0,523.09
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,656.85,522.86
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,649.02,516.6
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,638.15,508.01
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,624.84,498.34
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,606.65,484.87
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,581.56,465.94
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,554.26,444.94
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,519.52,417.85
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,483.41,389.05
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,439.33,353.27
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,395.27,316.44
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,342.83,272.26
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,290.9,227.1
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,223.65,168.99
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,163.77,111.28
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,73.91,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.88,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,10.05
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.85,22.5
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.13,35.83
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,60.36,46.5
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,75.29,59.39
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,90.33,72.14
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,126.28,100.51
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,168.55,134.02
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,169.88,136.07
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,170.19,136.91
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,205.42,164.83
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,245.84,196.88
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,236.23,189.0
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,224.1,178.93
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,193.81,154.38
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,160.87,127.49
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,118.89,92.97
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,76.43,57.92
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,96.78,74.69
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,117.17,91.39
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,114.8,89.45
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,112.42,87.55
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,69.64,52.39
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,27.05,17.02
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,160.91,128.73
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,299.08,240.56
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,320.45,258.91
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,335.63,272.64
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,215.73,175.16
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,91.46,71.48
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,81.62,63.62
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,71.76,55.54
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,61.88,47.24
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,52.18,38.97
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,41.53,29.85
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,30.89,20.61
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,21.23,12.08
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.27
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.67,1.33
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,14.46,7.21
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,21.22,13.59
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,27.99,18.77
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,35.24,25.19
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,42.49,31.54
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,45.39,34.03
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,48.3,36.48
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,52.66,40.08
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,57.02,43.65
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,67.68,52.57
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,99.91,79.86
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,131.85,106.64
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,121.07,97.43
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,110.16,88.16
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,136.18,109.96
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,162.35,131.75
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,119.04,95.45
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,75.46,58.72
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,50.76,37.7
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,26.09,16.65
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,37.21,26.16
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,48.33,35.67
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,66.24,50.95
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,84.17,66.22
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,51.22,38.31
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,18.34,10.17
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,54.6,41.41
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,91.46,73.03
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,82.63,65.74
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,73.79,58.4
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,62.91,49.08
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,52.18,39.78
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,42.01,30.86
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,31.86,21.84
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,22.19,13.18
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.54,4.18
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.26,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.44,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.34,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.78,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,7.23,0.65
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.68,1.9
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,26.06,17.0
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,43.46,32.01
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,56.53,43.17
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,69.61,54.26
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,69.62,54.13
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,69.62,54.02
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,54.61,41.05
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,39.62,28.17
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,38.66,27.31
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,37.69,26.46
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,73.03,56.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,108.34,85.88
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,125.32,99.98
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,142.41,114.16
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,193.97,157.07
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,246.44,200.33
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,164.32,132.77
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,82.24,64.12
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,46.88,34.25
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.59,4.23
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,160.83,131.82
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,312.52,257.78
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,287.3,237.01
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,261.93,216.32
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,239.21,198.03
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,216.24,179.23
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,189.36,156.49
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,162.55,133.47
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,133.76,108.62
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,105.34,83.66
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,69.51,52.21
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,39.27,24.65
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,18.1,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.93,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,12.05,3.72
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,20.26,12.31
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,30.41,21.88
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,40.56,29.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,51.21,39.03
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,61.76,48.11
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,48.78,36.84
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,35.72,25.47
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,39.11,28.35
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,42.5,31.21
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,95.53,76.22
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,87.04,68.72
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,78.35,61.17
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,44.46,32.4
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.62,3.47
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,65.28,50.05
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,119.92,95.76
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,105.97,84.01
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,91.94,72.31
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,128.72,102.87
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,165.87,133.28
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,129.93,103.69
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,93.92,73.86
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,126.46,101.19
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,159.64,128.84
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,109.9,87.6
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,60.9,46.46
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,89.77,71.13
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,119.99,96.8
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,108.24,87.04
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,96.48,77.24
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,251.47,209.43
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,370.65,304.68
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,316.89,257.33
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,265.8,211.81
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,204.58,157.17
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,149.52,102.9
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,67.96,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,13.76,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,18.97,8.78
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,26.22,17.59
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,32.27,23.6
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,41.34,32.17
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,82.47,42.11
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,128.17,72.08
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,150.47,106.53
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,147.68,119.88
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,165.23,134.49
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,182.89,149.06
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,161.25,131.3
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,134.04,108.57
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,116.95,93.82
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,99.49,78.83
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,106.72,84.65
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,113.98,90.45
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,129.44,103.04
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,144.98,115.62
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,131.6,104.51
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.13,93.35
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,127.93,101.51
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,137.82,109.72
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,122.27,96.91
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,106.65,84.03
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,106.72,84.2
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,106.8,84.4
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,85.16,66.42
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,63.8,48.56
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,82.3,64.32
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,101.59,80.73
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,91.28,72.32
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,80.95,63.82
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,231.97,192.88
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,349.9,288.19
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,293.71,239.2
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,241.98,193.52
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,175.79,135.85
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,117.54,81.59
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,53.83,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,20.58,9.73
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,30.18,21.27
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,35.46,26.68
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,43.87,34.66
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,82.28,46.02
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,124.97,74.08
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,167.77,108.07
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,212.92,146.86
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,194.47,147.21
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,151.8,123.02
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,171.26,138.65
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,191.36,154.52
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,202.7,163.24
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,214.06,171.94
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,285.6,229.3
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,364.7,291.7
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,376.71,300.36
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,387.91,308.66
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,399.18,317.69
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,410.0,326.37
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,412.27,328.02
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,413.75,329.1
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,402.19,320.27
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,389.71,310.77
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,443.81,354.55
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,496.29,395.84
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,538.66,429.17
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,571.15,454.38
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,494.04,393.91
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,416.33,333.09
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,385.36,308.88
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,354.19,283.73
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,317.38,253.81
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,280.61,223.31
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,237.68,188.89
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,196.35,154.28
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,146.1,111.29
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,100.32,68.59
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,46.06,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.85,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,24.49,12.1
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,38.19,28.59
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,52.95,43.01
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,67.87,57.33
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,93.43,70.52
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,122.74,92.11
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,124.78,99.04
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,115.87,96.63
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,110.43,91.68
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,104.47,86.28
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,140.88,117.59
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,177.9,149.21
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,232.25,195.1
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,291.92,245.6
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,283.43,238.51
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,271.78,228.54
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,316.36,266.62
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,363.14,306.45
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,390.13,329.68
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,417.82,353.57
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,359.51,303.88
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,295.23,248.59
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,291.05,245.37
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,286.61,241.88
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,273.71,231.2
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,260.54,220.29
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,246.57,208.75
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,232.4,196.99
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,181.68,153.14
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,136.54,113.83
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,122.83,102.39
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,109.09,90.75
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,94.25,77.84
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,79.36,64.71
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,63.85,50.95
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,48.22,36.88
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,33.53,23.44
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,19.3,9.93
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.65,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,11.8,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,18.4,7.35
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,26.64,18.49
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,42.48,33.77
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,68.13,58.01
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,86.74,70.88
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,106.26,87.39
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,118.77,98.53
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,132.72,110.84
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,147.99,123.61
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,163.43,136.39
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,192.26,159.95
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,225.64,187.26
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,241.52,200.05
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,257.42,212.76
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,295.26,243.76
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,336.32,277.11
